Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,1047.48,789.26
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,1050.1,791.25
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,1048.53,790.76
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,1040.41,785.24
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,1028.22,777.27
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,1011.32,767.59
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,990.53,755.4
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,962.44,738.32
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,930.81,718.81
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,894.33,696.17
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,854.83,671.16
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,808.54,640.27
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,760.04,607.4
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,705.07,569.1
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,648.93,527.38
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,588.15,480.8
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,530.24,434.55
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,461.94,378.06
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,395.89,321.28
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,324.79,258.55
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,259.11,198.72
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,185.96,133.52
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,125.66,79.54
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,59.26,6.78
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,16.42,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,34.12,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,92.73,49.09
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,152.22,105.78
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,223.58,170.33
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,289.84,232.95
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,362.8,300.39
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,429.37,360.69
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,498.94,421.21
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,559.22,472.18
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,622.64,523.69
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,680.87,569.08
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,738.32,610.43
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,789.98,646.28
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,839.71,680.06
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,881.97,707.82
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,921.4,733.22
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,954.25,753.4
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,983.61,770.97
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,1008.39,785.68
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,1029.31,797.73
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,1043.91,805.49
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,1054.38,810.59
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,1058.05,811.68
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,1057.49,810.14
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,1050.8,805.23
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,1039.92,797.72
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,1021.4,785.64
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,998.9,771.01
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,971.64,753.19
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,940.8,732.92
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,903.71,708.17
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,863.55,681.16
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,816.69,649.38
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,767.49,615.52
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,713.09,577.15
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,657.41,535.61
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,596.41,486.96
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,535.37,436.81
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,468.3,381.49
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,405.04,327.05
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,333.6,264.34
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,267.21,204.02
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,192.39,137.57
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,129.32,81.68
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,61.19,12.79
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,16.37,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,16.6,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,35.73,19.8
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,96.61,67.73
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,179.43,136.28
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,180.4,145.04
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,154.94,127.67
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,198.73,165.67
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,244.38,204.21
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,311.46,259.95
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,377.82,313.97
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,473.04,390.56
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,570.07,466.33
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,701.68,567.57
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,831.92,658.94
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,873.9,684.47
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,913.06,708.47
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,946.53,728.23
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,976.58,745.48
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,1000.14,757.85
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,1019.88,767.59
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,1034.25,773.62
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,1044.55,777.03
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,1047.75,776.21
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,1046.78,772.87
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,1039.63,764.75
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,1028.36,754.12
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,1010.26,740.76
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,988.28,725.13
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,937.79,691.47
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,885.67,657.0
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,825.44,619.01
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,762.6,578.6
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,732.56,560.09
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,701.05,539.93
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,658.81,511.81
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,613.38,479.41
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,544.9,429.49
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,479.14,379.82
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,410.07,326.27
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,344.6,273.27
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,266.74,209.06
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,197.76,150.89
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,142.5,102.75
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,95.27,61.63
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,46.85,13.04
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,12.52,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,9.77,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,16.7,7.58
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,26.46,17.08
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,36.23,25.95
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,38.25,27.89
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,40.33,29.74
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,38.77,28.3
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,37.15,26.77
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,48.61,36.53
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,60.15,46.19
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,155.82,126.8
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,256.08,207.92
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,359.92,290.53
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,460.7,368.23
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,517.83,410.4
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,565.41,445.27
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,717.85,561.56
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,873.51,672.45
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,943.7,718.59
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,1009.85,762.12
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,1025.9,771.48
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,1038.0,778.87
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,1041.48,780.99
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,1040.82,780.62
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,1033.53,776.02
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,1022.14,768.89
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,1004.96,758.02
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,983.9,744.67
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,956.55,727.15
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,925.64,707.22
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,888.98,683.91
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,849.33,658.34
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,803.43,627.93
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,755.23,595.47
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,701.83,558.24
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,647.18,518.07
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,586.03,471.66
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,525.06,423.71
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,458.63,369.95
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,392.29,314.17
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,287.15,226.77
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,198.73,152.99
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,150.13,109.02
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,104.15,67.3
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,54.2,18.49
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,17.74,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.91,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,10.49,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,19.36,9.66
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,32.56,21.71
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,46.27,33.88
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,79.4,62.57
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,114.54,92.75
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,139.92,114.27
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,165.05,135.06
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,187.15,153.03
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,209.94,171.31
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,219.67,179.32
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,240.04,196.03
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,227.29,184.14
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,219.96,176.52
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,242.81,194.57
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,266.14,212.75
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,359.02,286.4
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,467.97,369.52
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,489.04,384.7
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,510.3,400.52
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,543.55,424.23
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,576.19,447.19
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,647.0,501.01
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,702.47,542.97
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,849.03,652.18
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,965.04,730.92
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,970.07,733.55
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,977.66,739.28
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,946.06,719.24
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,911.49,697.46
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,830.97,643.04
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,750.33,587.75
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,721.21,568.77
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,688.04,546.0
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,627.91,501.42
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,568.72,456.65
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,523.38,422.04
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,475.33,383.9
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,434.81,350.4
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,389.57,311.08
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,303.12,238.2
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,227.97,173.89
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,154.23,111.48
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,94.54,62.22
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,48.78,19.35
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,14.78,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,6.96,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,36.55,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,84.0,52.11
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,136.28,96.63
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,201.74,153.61
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,232.23,185.71
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,257.98,211.73
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,295.25,244.92
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,321.96,267.82
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,357.06,296.49
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,390.28,322.61
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,432.25,355.03
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,474.58,386.85
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,433.95,351.94
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,395.51,318.61
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,424.15,339.88
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,452.7,360.42
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,589.99,466.28
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,734.0,571.51
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,755.54,585.14
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,775.2,598.55
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,758.4,585.17
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,727.07,561.98
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,726.86,561.9
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,724.93,560.41
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,729.46,564.05
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,731.98,566.25
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,775.16,599.56
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,800.98,620.35
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,824.57,639.45
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,836.75,648.68
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,815.23,634.39
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,786.05,614.99
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,683.05,540.74
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,580.22,462.95
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,517.53,415.82
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,449.35,363.32
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,395.64,321.37
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,344.01,280.09
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,317.31,258.33
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,280.55,227.08
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,220.63,176.36
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,163.15,127.12
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,117.74,87.35
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,77.81,52.6
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,42.46,18.85
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,13.87,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,7.4,0.85
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,9.26,2.52
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,11.12,4.16
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,17.62,9.87
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,24.13,15.52
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,38.55,27.99
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,53.01,40.31
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,76.83,60.36
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,101.28,80.58
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,128.58,102.93
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,156.32,125.29
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,157.29,125.65
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,158.29,126.19
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,142.65,113.19
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,127.12,100.35
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,150.52,119.4
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,174.17,138.38
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,163.86,129.82
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,153.57,121.42
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,175.25,138.95
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,197.08,156.38
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,189.1,149.84
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,181.14,143.46
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,166.29,131.61
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,151.54,119.82
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,173.01,137.42
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,194.58,154.85
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,186.03,148.08
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,177.51,141.5
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,169.66,135.44
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,161.92,129.45
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,175.66,141.26
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,188.79,152.4
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,187.95,152.31
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,179.59,146.03
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,152.66,124.28
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,126.15,102.41
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,96.7,77.59
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,66.94,52.18
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,49.26,36.67
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,32.04,21.38
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,19.25,7.84
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,6.81,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,14.98,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,52.18,10.18
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,112.09,69.24
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,169.97,119.65
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,238.7,180.22
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,303.86,238.62
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,374.78,299.92
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,439.83,353.71
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,507.42,406.65
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,568.83,452.82
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,627.37,494.89
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,684.11,535.97
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,740.08,573.33
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,791.17,606.72
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,840.41,638.45
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,881.38,665.37
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,919.53,690.35
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,936.87,702.4
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,948.78,711.04
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,984.41,735.06
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,1017.18,756.81
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,1019.8,758.93
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,1018.0,758.57
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,1026.38,764.89
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,1030.86,768.65
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,1029.53,768.27
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,1024.05,765.38
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,997.64,747.75
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,968.03,728.29
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,951.96,718.54
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,931.16,705.54
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,893.38,680.28
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,852.76,653.14
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,803.76,620.03
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,752.9,585.35
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,693.04,544.48
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,632.63,500.9
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,565.71,448.36
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,497.79,393.97
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,442.72,349.77
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,388.16,304.1
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,314.78,242.62
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,247.53,184.77
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,186.21,131.21
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,132.07,83.93
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,68.87,32.27
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,23.49,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,14.04,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,48.1,14.64
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,100.1,63.58
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,157.63,111.69
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,229.34,173.45
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,293.35,230.61
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,363.63,291.89
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,427.09,345.93
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,493.41,400.26
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,554.15,448.38
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,615.74,495.47
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,668.13,534.56
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,723.14,572.41
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,771.74,605.06
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,818.48,635.97
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,844.05,651.82
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,858.01,659.72
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,890.09,680.74
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,919.21,699.49
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,925.54,702.84
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,932.9,707.23
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,980.77,738.73
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,1022.43,765.4
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,949.04,715.27
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,867.84,660.06
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,601.95,466.33
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,304.0,235.75
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,228.29,177.63
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,148.23,114.16
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,260.59,203.89
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,368.61,287.67
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,297.54,232.62
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,219.98,172.02
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,168.42,131.49
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,118.23,91.32
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,151.68,119.25
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,179.3,142.16
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,197.95,158.49
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,218.57,175.94
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,184.97,148.65
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,151.86,121.25
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,136.36,107.63
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,123.15,95.11
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,102.01,75.32
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,79.85,54.23
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,42.8,22.53
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,12.77,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,2.01,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.81,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,6.94,0.29
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,8.33,1.57
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,12.04,4.83
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,15.76,8.06
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,16.69,8.86
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,17.62,9.64
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,20.42,12.02
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,23.21,14.38
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,32.06,21.91
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,40.92,29.39
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,55.39,41.57
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,69.87,53.69
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,92.38,72.44
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,115.46,91.49
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,148.8,118.99
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,182.68,146.66
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,343.66,279.1
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,515.55,414.72
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,517.57,415.84
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,519.09,417.32
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,439.63,353.62
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,346.1,278.13
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,319.05,256.52
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,292.05,234.69
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,333.3,268.41
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,373.92,301.22
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,399.48,322.18
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,435.87,351.49
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,392.99,317.81
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,339.9,276.02
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,342.46,279.8
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,331.46,272.46
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,339.11,279.07
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,345.1,284.14
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,347.02,286.43
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,335.59,277.35
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,289.03,238.59
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,243.83,200.18
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,184.99,150.11
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,130.34,103.64
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,95.44,73.15
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,63.65,45.43
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,38.49,22.09
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,15.09,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,6.94,0.39
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,8.33,1.67
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,11.58,4.56
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,14.83,7.41
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,69.47,55.13
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,127.95,105.38
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,186.44,154.92
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,248.24,206.4
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,212.42,175.5
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,167.21,136.59
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,119.38,96.21
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,72.68,56.46
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,59.62,45.29
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,46.57,34.12
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,52.64,39.23
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,58.72,44.32
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,237.56,195.2
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,436.62,355.0
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,630.7,511.3
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,828.31,662.73
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,676.45,544.04
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,508.3,411.51
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,372.39,303.11
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,229.54,185.33
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,429.77,352.1
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,589.67,479.64
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,693.03,560.85
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,778.94,627.64
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,689.49,558.17
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,609.3,495.63
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,648.2,529.66
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,679.01,555.81
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,667.22,547.93
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,644.95,531.55
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,573.08,473.67
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,502.9,416.11
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,455.93,375.85
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,406.17,331.21
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,336.85,269.39
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,272.16,210.11
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,202.4,147.4
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,142.53,93.98
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,79.15,41.87
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,31.01,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
