Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.81,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,17.16,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,25.12,15.05
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,32.24,23.1
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,65.11,38.5
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,77.61,51.08
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,75.43,55.11
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,94.25,73.95
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,105.11,84.85
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,124.69,100.98
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,144.56,117.09
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,158.4,127.98
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,172.36,138.83
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,218.12,176.04
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,265.57,214.19
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,348.06,280.64
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,439.3,352.41
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,500.2,398.25
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,562.62,444.51
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,620.68,487.09
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,687.51,535.21
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,785.6,609.44
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,891.75,687.13
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,952.8,728.27
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,1011.71,767.8
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,1028.58,778.88
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,1041.98,788.17
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,1049.85,794.22
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,1054.14,797.97
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,1052.31,797.66
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,1046.89,795.02
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,1035.42,788.33
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,1020.47,779.32
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,1001.1,767.33
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,978.39,753.03
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,950.62,735.14
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,919.84,715.04
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,883.92,691.09
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,845.42,665.1
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,802.67,635.99
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,757.95,605.06
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,710.43,570.53
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,658.71,530.55
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,603.68,488.34
2018,5,14,16,0,796.0,102.0,5.3,14.3,566.0,548.39,444.61
2018,5,14,16,15,775.0,98.0,5.2,13.85,517.0,490.37,396.75
2018,5,14,16,30,754.0,94.0,5.1,13.4,468.0,433.15,348.11
2018,5,14,16,45,724.5,89.5,5.05,12.9,417.0,372.05,295.16
2018,5,14,17,0,695.0,85.0,5.0,12.4,366.0,314.23,243.61
2018,5,14,17,15,653.0,79.0,4.85,11.9,314.0,254.21,189.76
2018,5,14,17,30,611.0,73.0,4.7,11.4,262.0,198.6,139.86
2018,5,14,17,45,550.0,66.0,4.6,10.85,212.5,143.83,93.3
2018,5,14,18,0,489.0,59.0,4.5,10.3,163.0,96.3,56.91
2018,5,14,18,15,396.0,49.5,4.25,9.85,119.0,52.88,31.28
2018,5,14,18,30,303.0,40.0,4.0,9.4,75.0,32.57,22.76
2018,5,14,18,45,184.5,26.0,3.8,8.95,44.5,20.56,7.84
2018,5,14,19,0,66.0,12.0,3.6,8.5,14.0,11.44,0.0
2018,5,14,19,15,33.0,6.0,3.55,8.35,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,15,4,45,10.0,2.0,1.85,7.05,2.0,0.0,0.0
2018,5,15,5,0,20.0,4.0,1.9,7.2,4.0,3.81,0.0
2018,5,15,5,15,103.0,16.0,2.15,7.7,24.5,12.64,0.0
2018,5,15,5,30,186.0,28.0,2.4,8.2,45.0,21.79,12.49
2018,5,15,5,45,230.5,34.0,2.65,8.65,68.5,25.81,17.36
2018,5,15,6,0,275.0,40.0,2.9,9.1,92.0,49.05,27.54
2018,5,15,6,15,157.0,41.5,2.9,9.55,73.0,55.2,35.28
2018,5,15,6,30,39.0,43.0,2.9,10.0,54.0,47.27,33.81
2018,5,15,6,45,19.5,65.5,2.85,10.4,71.0,65.83,50.74
2018,5,15,7,0,0.0,88.0,2.8,10.8,88.0,81.7,64.79
2018,5,15,7,15,2.5,117.0,2.75,11.25,118.0,109.47,87.93
2018,5,15,7,30,5.0,146.0,2.7,11.7,148.0,137.75,111.09
2018,5,15,7,45,12.5,173.0,2.6,12.15,179.5,167.01,134.7
2018,5,15,8,0,20.0,200.0,2.5,12.6,211.0,197.26,158.78
2018,5,15,8,15,162.0,223.0,2.5,13.05,326.5,309.04,249.74
2018,5,15,8,30,304.0,246.0,2.5,13.5,442.0,433.99,348.51
2018,5,15,8,45,445.0,229.0,2.5,13.95,537.5,534.42,426.32
2018,5,15,9,0,586.0,212.0,2.5,14.4,633.0,644.0,508.98
2018,5,15,9,15,578.5,225.5,2.55,14.85,659.5,678.25,532.3
2018,5,15,9,30,571.0,239.0,2.6,15.3,686.0,710.13,553.97
2018,5,15,9,45,608.0,235.5,2.7,15.7,729.5,760.39,589.86
2018,5,15,10,0,645.0,232.0,2.8,16.1,773.0,810.95,625.29
2018,5,15,10,15,774.0,176.0,2.9,16.45,845.5,887.24,678.32
2018,5,15,10,30,903.0,120.0,3.0,16.8,918.0,964.24,729.48
2018,5,15,10,45,907.0,121.0,3.15,17.1,937.5,989.26,745.39
2018,5,15,11,0,911.0,122.0,3.3,17.4,957.0,1011.03,759.59
2018,5,15,11,15,914.0,122.0,3.45,17.65,969.5,1027.44,770.42
2018,5,15,11,30,917.0,122.0,3.6,17.9,982.0,1040.38,779.02
2018,5,15,11,45,918.5,122.0,3.75,18.1,987.0,1048.28,784.52
2018,5,15,12,0,920.0,122.0,3.9,18.3,992.0,1052.58,787.73
2018,5,15,12,15,920.0,121.0,4.05,18.35,989.0,1050.75,787.4
2018,5,15,12,30,920.0,120.0,4.2,18.4,986.0,1045.3,784.75
2018,5,15,12,45,918.5,119.0,4.35,18.45,975.5,1034.74,778.74
2018,5,15,13,0,917.0,118.0,4.5,18.5,965.0,1020.63,770.8
2018,5,15,13,15,913.0,117.0,4.65,18.35,947.0,1000.62,759.55
2018,5,15,13,30,909.0,116.0,4.8,18.2,929.0,977.29,745.92
2018,5,15,13,45,903.5,114.5,4.9,18.05,904.0,948.85,728.22
2018,5,15,14,0,898.0,113.0,5.0,17.9,879.0,917.42,708.26
2018,5,15,14,15,890.0,112.0,5.05,17.6,848.0,881.5,684.99
2018,5,15,14,30,882.0,111.0,5.1,17.3,817.0,843.07,659.68
2018,5,15,14,45,871.5,109.5,5.15,17.0,780.0,799.88,630.59
2018,5,15,15,0,861.0,108.0,5.2,16.7,743.0,754.8,599.7
2018,5,15,15,15,847.5,105.5,5.2,16.7,700.5,704.96,563.94
2018,5,15,15,30,834.0,103.0,5.2,16.7,658.0,655.83,526.06
2018,5,15,15,45,814.5,101.0,5.15,15.7,611.0,600.36,484.11
2018,5,15,16,0,795.0,99.0,5.1,14.7,564.0,544.91,440.8
2018,5,15,16,15,765.0,96.5,5.05,14.15,512.0,484.01,391.04
2018,5,15,16,30,735.0,94.0,5.0,13.6,460.0,424.88,341.24
2018,5,15,16,45,715.0,88.0,4.95,13.05,412.5,367.11,291.08
2018,5,15,17,0,695.0,82.0,4.9,12.5,365.0,311.62,241.37
2018,5,15,17,15,655.0,76.5,4.8,12.05,314.0,252.7,188.37
2018,5,15,17,30,615.0,71.0,4.7,11.6,263.0,197.93,139.08
2018,5,15,17,45,556.5,64.5,4.55,11.15,214.0,143.8,92.9
2018,5,15,18,0,498.0,58.0,4.4,10.7,165.0,96.56,56.62
2018,5,15,18,15,409.0,48.5,4.2,10.4,121.0,52.67,30.57
2018,5,15,18,30,320.0,39.0,4.0,10.1,77.0,31.41,21.76
2018,5,15,18,45,200.5,26.0,3.8,9.8,46.0,20.53,8.5
2018,5,15,19,0,81.0,13.0,3.6,9.5,15.0,12.39,0.0
2018,5,15,19,15,40.5,6.5,3.45,9.35,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,2.1,7.3,4.0,0.0,0.0
2018,5,16,5,0,38.0,8.0,2.2,7.5,8.0,7.63,0.0
2018,5,16,5,15,148.5,21.0,2.45,8.0,33.0,16.78,0.0
2018,5,16,5,30,259.0,34.0,2.7,8.5,58.0,26.7,16.74
2018,5,16,5,45,361.5,44.0,2.95,9.0,100.0,34.8,25.34
2018,5,16,6,0,464.0,54.0,3.2,9.5,142.0,73.28,41.85
2018,5,16,6,15,520.5,62.0,3.2,9.95,188.5,117.67,72.61
2018,5,16,6,30,577.0,70.0,3.2,10.4,235.0,168.86,114.51
2018,5,16,6,45,598.5,80.0,3.2,10.85,281.0,220.1,160.59
2018,5,16,7,0,620.0,90.0,3.2,11.3,327.0,273.54,209.03
2018,5,16,7,15,684.5,89.5,3.2,11.7,386.0,334.23,262.14
2018,5,16,7,30,749.0,89.0,3.2,12.1,445.0,402.46,320.63
2018,5,16,7,45,763.5,95.5,3.15,12.55,492.5,458.78,368.49
2018,5,16,8,0,778.0,102.0,3.1,13.0,540.0,515.37,414.91
2018,5,16,8,15,815.0,99.5,3.15,13.45,593.5,575.93,463.27
2018,5,16,8,30,852.0,97.0,3.2,13.9,647.0,636.91,510.59
2018,5,16,8,45,770.5,131.5,3.2,14.3,654.5,659.74,526.26
2018,5,16,9,0,689.0,166.0,3.2,14.7,662.0,672.66,533.84
2018,5,16,9,15,658.0,189.5,3.25,14.95,683.5,703.28,555.22
2018,5,16,9,30,627.0,213.0,3.3,15.2,705.0,729.31,572.64
2018,5,16,9,45,442.0,282.5,3.4,15.5,636.5,665.17,520.64
2018,5,16,10,0,257.0,352.0,3.5,15.8,568.0,582.17,454.07
2018,5,16,10,15,224.5,381.5,3.55,15.95,574.5,591.76,459.77
2018,5,16,10,30,192.0,411.0,3.6,16.1,581.0,590.23,456.86
2018,5,16,10,45,248.0,404.5,3.6,16.25,629.0,651.06,502.37
2018,5,16,11,0,304.0,398.0,3.6,16.4,677.0,704.43,541.67
2018,5,16,11,15,314.0,403.5,3.55,16.55,695.0,725.34,555.75
2018,5,16,11,30,324.0,409.0,3.5,16.7,713.0,745.08,569.13
2018,5,16,11,45,271.0,436.0,3.45,16.8,691.5,722.46,550.43
2018,5,16,12,0,218.0,463.0,3.4,16.9,670.0,688.09,523.77
2018,5,16,12,15,198.5,460.5,3.45,17.0,648.5,665.74,507.44
2018,5,16,12,30,179.0,458.0,3.5,17.1,627.0,642.47,490.31
2018,5,16,12,45,372.5,368.0,3.5,17.2,714.5,758.42,580.09
2018,5,16,13,0,566.0,278.0,3.5,17.3,802.0,852.57,651.7
2018,5,16,13,15,538.0,289.5,3.6,17.3,780.0,825.17,631.8
2018,5,16,13,30,510.0,301.0,3.7,17.3,758.0,798.28,612.95
2018,5,16,13,45,442.5,314.5,3.75,17.3,703.0,736.24,567.81
2018,5,16,14,0,375.0,328.0,3.8,17.3,648.0,675.64,523.23
2018,5,16,14,15,428.0,298.0,3.85,17.15,651.0,677.75,527.64
2018,5,16,14,30,481.0,268.0,3.9,17.0,654.0,674.88,527.91
2018,5,16,14,45,432.5,268.0,3.95,16.85,603.0,616.72,484.81
2018,5,16,15,0,384.0,268.0,4.0,16.7,552.0,560.84,443.02
2018,5,16,15,15,570.5,202.5,4.0,16.7,597.0,611.03,484.82
2018,5,16,15,30,757.0,137.0,4.0,16.7,642.0,640.08,508.92
2018,5,16,15,45,786.5,117.5,4.1,16.2,609.5,600.01,479.07
2018,5,16,16,0,816.0,98.0,4.2,15.7,577.0,555.63,444.94
2018,5,16,16,15,795.5,94.0,4.2,15.25,527.5,496.95,397.58
2018,5,16,16,30,775.0,90.0,4.2,14.8,478.0,438.99,349.26
2018,5,16,16,45,746.5,85.0,4.2,14.4,426.0,377.92,296.92
2018,5,16,17,0,718.0,80.0,4.2,14.0,374.0,317.63,243.85
2018,5,16,17,15,679.5,74.5,4.15,13.5,322.0,257.83,190.55
2018,5,16,17,30,641.0,69.0,4.1,13.0,270.0,201.98,140.6
2018,5,16,17,45,585.0,62.5,4.05,12.5,220.5,146.71,93.57
2018,5,16,18,0,529.0,56.0,4.0,12.0,171.0,97.98,56.19
2018,5,16,18,15,442.0,47.5,3.8,11.45,126.5,53.16,29.94
2018,5,16,18,30,355.0,39.0,3.6,10.9,82.0,31.29,21.64
2018,5,16,18,45,226.5,26.0,3.4,10.35,49.0,21.31,9.64
2018,5,16,19,0,98.0,13.0,3.2,9.8,16.0,12.39,0.0
2018,5,16,19,15,49.0,6.5,3.1,9.55,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,17,4,45,21.5,4.0,1.65,6.75,4.0,0.0,0.0
2018,5,17,5,0,43.0,8.0,1.7,7.0,8.0,7.63,0.0
2018,5,17,5,15,155.5,21.0,2.05,7.65,34.0,16.75,0.0
2018,5,17,5,30,268.0,34.0,2.4,8.3,60.0,27.95,17.98
2018,5,17,5,45,366.5,44.0,2.7,9.0,101.5,34.65,25.26
2018,5,17,6,0,465.0,54.0,3.0,9.7,143.0,73.6,41.97
2018,5,17,6,15,530.5,60.5,3.05,10.3,191.0,117.75,72.12
2018,5,17,6,30,596.0,67.0,3.1,10.9,239.0,169.74,114.25
2018,5,17,6,45,640.0,72.5,3.15,11.45,290.0,223.21,161.39
2018,5,17,7,0,684.0,78.0,3.2,12.0,341.0,281.42,213.35
2018,5,17,7,15,716.5,82.0,3.15,12.55,392.0,339.88,265.3
2018,5,17,7,30,749.0,86.0,3.1,13.1,443.0,399.6,317.04
2018,5,17,7,45,772.5,89.5,3.05,13.65,493.0,457.1,365.55
2018,5,17,8,0,796.0,93.0,3.0,14.2,543.0,515.81,413.33
2018,5,17,8,15,814.0,96.0,3.0,14.65,590.0,571.74,457.63
2018,5,17,8,30,832.0,99.0,3.0,15.1,637.0,627.69,500.52
2018,5,17,8,45,846.0,101.0,2.95,15.5,680.0,677.71,537.66
2018,5,17,9,0,860.0,103.0,2.9,15.9,723.0,728.22,573.03
2018,5,17,9,15,872.0,104.5,2.95,16.3,762.0,775.48,604.91
2018,5,17,9,30,884.0,106.0,3.0,16.7,801.0,821.08,635.19
2018,5,17,9,45,893.5,106.5,3.0,17.1,834.0,861.68,661.27
2018,5,17,10,0,903.0,107.0,3.0,17.5,867.0,899.97,685.47
2018,5,17,10,15,909.0,108.0,3.1,17.9,893.5,933.09,706.62
2018,5,17,10,30,915.0,109.0,3.2,18.3,920.0,963.29,725.74
2018,5,17,10,45,918.5,110.0,3.3,18.65,939.5,988.06,741.29
2018,5,17,11,0,922.0,111.0,3.4,19.0,959.0,1009.52,754.67
2018,5,17,11,15,924.0,112.0,3.5,19.2,971.5,1026.09,765.29
2018,5,17,11,30,926.0,113.0,3.6,19.4,984.0,1039.14,773.68
2018,5,17,11,45,926.5,113.0,3.75,19.65,988.0,1046.1,778.35
2018,5,17,12,0,927.0,113.0,3.9,19.9,992.0,1049.42,780.75
2018,5,17,12,15,928.0,111.5,4.05,19.9,989.5,1048.09,780.9
2018,5,17,12,30,929.0,110.0,4.2,19.9,987.0,1043.1,778.72
2018,5,17,12,45,929.5,107.5,4.4,19.95,977.0,1032.95,773.31
2018,5,17,13,0,930.0,105.0,4.6,20.0,967.0,1019.17,766.11
2018,5,17,13,15,926.5,104.5,4.75,19.85,949.5,999.99,755.42
2018,5,17,13,30,923.0,104.0,4.9,19.7,932.0,977.42,742.33
2018,5,17,13,45,918.5,102.5,5.05,19.6,907.5,949.65,725.35
2018,5,17,14,0,914.0,101.0,5.2,19.5,883.0,918.78,706.01
2018,5,17,14,15,907.0,99.5,5.3,19.2,852.0,882.82,683.06
2018,5,17,14,30,900.0,98.0,5.4,18.9,821.0,844.25,657.95
2018,5,17,14,45,891.0,96.5,5.5,18.6,784.5,801.69,629.59
2018,5,17,15,0,882.0,95.0,5.6,18.3,748.0,757.08,599.28
2018,5,17,15,15,869.5,93.0,5.6,18.3,706.0,707.7,563.9
2018,5,17,15,30,857.0,91.0,5.6,18.3,664.0,657.04,525.44
2018,5,17,15,45,842.0,88.0,5.6,17.5,618.0,602.86,484.32
2018,5,17,16,0,827.0,85.0,5.6,16.7,572.0,548.19,441.43
2018,5,17,16,15,806.5,82.5,5.55,16.2,523.5,491.13,394.61
2018,5,17,16,30,786.0,80.0,5.5,15.7,475.0,434.21,346.47
2018,5,17,16,45,758.0,76.5,5.4,15.2,424.0,374.34,294.53
2018,5,17,17,0,730.0,73.0,5.3,14.7,373.0,316.57,243.05
2018,5,17,17,15,691.0,68.5,5.15,14.15,321.5,257.21,189.8
2018,5,17,17,30,652.0,64.0,5.0,13.6,270.0,200.06,138.57
2018,5,17,17,45,595.0,58.5,4.85,13.05,220.5,144.97,91.6
2018,5,17,18,0,538.0,53.0,4.7,12.5,171.0,96.5,54.41
2018,5,17,18,15,449.0,46.0,4.55,12.05,127.0,52.4,28.86
2018,5,17,18,30,360.0,39.0,4.4,11.6,83.0,31.13,21.49
2018,5,17,18,45,228.5,26.5,4.2,11.2,50.0,21.66,10.36
2018,5,17,19,0,97.0,14.0,4.0,10.8,17.0,13.34,0.0
2018,5,17,19,15,48.5,7.0,3.95,10.55,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,18,4,45,19.5,4.0,2.85,8.35,4.0,0.0,0.0
2018,5,18,5,0,39.0,8.0,2.9,8.5,8.0,7.63,0.0
2018,5,18,5,15,148.5,22.0,3.1,8.9,34.5,17.54,0.0
2018,5,18,5,30,258.0,36.0,3.3,9.3,61.0,28.24,18.27
2018,5,18,5,45,359.0,45.5,3.5,9.65,102.5,35.94,26.35
2018,5,18,6,0,460.0,55.0,3.7,10.0,144.0,74.46,42.74
2018,5,18,6,15,274.0,71.0,3.75,10.45,128.5,95.34,64.39
2018,5,18,6,30,88.0,87.0,3.8,10.9,113.0,95.54,73.03
2018,5,18,6,45,79.5,119.5,3.85,11.35,146.0,128.77,102.03
2018,5,18,7,0,71.0,152.0,3.9,11.8,179.0,161.33,129.9
2018,5,18,7,15,104.0,178.0,3.85,12.2,224.5,203.74,164.62
2018,5,18,7,30,137.0,204.0,3.8,12.6,270.0,249.27,201.7
2018,5,18,7,45,251.5,208.0,3.8,13.05,344.5,319.0,258.04
2018,5,18,8,0,366.0,212.0,3.8,13.5,419.0,398.5,322.01
2018,5,18,8,15,536.5,178.0,3.8,13.95,510.5,489.35,394.94
2018,5,18,8,30,707.0,144.0,3.8,14.4,602.0,594.4,477.6
2018,5,18,8,45,780.5,126.5,3.75,14.9,664.0,661.06,528.3
2018,5,18,9,0,854.0,109.0,3.7,15.4,726.0,729.65,578.68
2018,5,18,9,15,874.5,106.5,3.7,15.8,767.5,779.09,612.24
2018,5,18,9,30,895.0,104.0,3.7,16.2,809.0,827.52,644.66
2018,5,18,9,45,905.0,104.0,3.7,16.6,842.5,868.39,671.25
2018,5,18,10,0,915.0,104.0,3.7,17.0,876.0,906.93,695.95
2018,5,18,10,15,907.0,113.5,3.75,17.35,898.5,936.39,714.57
2018,5,18,10,30,899.0,123.0,3.8,17.7,921.0,962.11,730.61
2018,5,18,10,45,902.0,125.0,3.85,18.0,940.5,987.02,746.23
2018,5,18,11,0,905.0,127.0,3.9,18.3,960.0,1008.66,759.62
2018,5,18,11,15,882.0,143.5,4.0,18.55,964.5,1015.78,763.75
2018,5,18,11,30,859.0,160.0,4.1,18.8,969.0,1027.97,771.51
2018,5,18,11,45,902.0,133.5,4.15,19.0,986.5,1041.6,780.11
2018,5,18,12,0,945.0,107.0,4.2,19.2,1004.0,1060.82,792.52
2018,5,18,12,15,942.5,108.5,4.35,19.2,1001.0,1059.02,792.17
2018,5,18,12,30,940.0,110.0,4.5,19.2,998.0,1053.54,789.92
2018,5,18,12,45,935.0,111.5,4.65,19.2,987.0,1041.95,783.86
2018,5,18,13,0,930.0,113.0,4.8,19.2,976.0,1026.83,775.42
2018,5,18,13,15,904.5,125.5,4.9,19.05,952.0,999.68,758.74
2018,5,18,13,30,879.0,138.0,5.0,18.9,928.0,969.86,740.14
2018,5,18,13,45,828.0,163.5,5.1,18.7,891.5,934.62,717.71
2018,5,18,14,0,777.0,189.0,5.2,18.5,855.0,891.12,689.17
2018,5,18,14,15,740.0,199.0,5.2,18.25,815.0,848.16,660.22
2018,5,18,14,30,703.0,209.0,5.2,18.0,775.0,800.83,627.02
2018,5,18,14,45,707.5,195.0,5.25,17.7,742.0,762.42,600.7
2018,5,18,15,0,712.0,181.0,5.3,17.4,709.0,721.49,571.87
2018,5,18,15,15,747.5,153.0,5.3,17.4,679.5,685.83,546.17
2018,5,18,15,30,783.0,125.0,5.3,17.4,650.0,644.63,515.49
2018,5,18,15,45,741.5,126.5,5.35,16.5,595.5,581.79,467.87
2018,5,18,16,0,700.0,128.0,5.4,15.6,541.0,520.99,420.48
2018,5,18,16,15,736.0,108.0,5.4,15.1,509.0,480.62,387.44
2018,5,18,16,30,772.0,88.0,5.4,14.6,477.0,436.18,349.33
2018,5,18,16,45,744.5,84.5,5.4,14.1,427.0,377.26,298.21
2018,5,18,17,0,717.0,81.0,5.4,13.6,377.0,318.95,246.33
2018,5,18,17,15,677.5,76.0,5.3,13.05,325.5,259.48,192.96
2018,5,18,17,30,638.0,71.0,5.2,12.5,274.0,204.05,143.12
2018,5,18,17,45,580.5,64.5,5.1,11.95,224.0,148.73,95.85
2018,5,18,18,0,523.0,58.0,5.0,11.4,174.0,100.13,58.31
2018,5,18,18,15,434.0,49.5,4.85,11.0,129.0,55.52,31.77
2018,5,18,18,30,345.0,41.0,4.7,10.6,84.0,32.9,23.18
2018,5,18,18,45,221.5,28.5,4.5,10.2,51.5,22.46,11.46
2018,5,18,19,0,98.0,16.0,4.3,9.8,19.0,15.25,0.0
2018,5,18,19,15,49.0,8.0,4.25,9.6,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,8.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,8.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,7.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,4.3,8.35,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,4.3,8.4,8.0,7.63,0.0
2018,5,19,5,15,133.5,23.0,4.4,8.6,34.5,18.33,0.0
2018,5,19,5,30,234.0,38.0,4.5,8.8,61.0,29.81,19.76
2018,5,19,5,45,326.0,49.0,4.6,9.0,101.5,37.8,28.09
2018,5,19,6,0,418.0,60.0,4.7,9.2,142.0,76.77,46.23
2018,5,19,6,15,486.0,68.5,4.75,9.55,190.5,120.2,76.48
2018,5,19,6,30,554.0,77.0,4.8,9.9,239.0,171.84,118.53
2018,5,19,6,45,569.5,88.0,4.85,10.2,282.5,221.1,163.39
2018,5,19,7,0,585.0,99.0,4.9,10.5,326.0,271.88,210.07
2018,5,19,7,15,614.5,108.0,4.95,11.0,376.0,327.1,259.49
2018,5,19,7,30,644.0,117.0,5.0,11.5,426.0,385.0,310.17
2018,5,19,7,45,714.5,110.0,5.05,11.95,487.5,449.04,364.69
2018,5,19,8,0,785.0,103.0,5.1,12.4,549.0,519.84,423.58
2018,5,19,8,15,760.5,121.0,5.1,12.85,583.0,565.3,460.44
2018,5,19,8,30,736.0,139.0,5.1,13.3,617.0,607.36,493.31
2018,5,19,8,45,799.5,124.0,5.15,13.75,675.5,671.11,543.38
2018,5,19,9,0,863.0,109.0,5.2,14.2,734.0,735.84,592.33
2018,5,19,9,15,875.5,110.5,5.25,14.5,773.5,783.53,626.03
2018,5,19,9,30,888.0,112.0,5.3,14.8,813.0,829.6,658.21
2018,5,19,9,45,897.5,113.0,5.35,15.15,846.5,870.78,686.38
2018,5,19,10,0,907.0,114.0,5.4,15.5,880.0,909.64,712.65
2018,5,19,10,15,912.5,116.0,5.5,15.7,907.0,943.38,735.8
2018,5,19,10,30,918.0,118.0,5.6,15.9,934.0,974.16,756.83
2018,5,19,10,45,921.0,120.0,5.65,16.1,954.0,999.48,773.64
2018,5,19,11,0,924.0,122.0,5.7,16.3,974.0,1021.46,788.15
2018,5,19,11,15,925.0,123.5,5.8,16.35,986.0,1037.55,799.41
2018,5,19,11,30,926.0,125.0,5.9,16.4,998.0,1050.09,808.32
2018,5,19,11,45,924.5,126.5,5.95,16.5,1002.0,1056.54,812.58
2018,5,19,12,0,923.0,128.0,6.0,16.6,1006.0,1059.36,814.46
2018,5,19,12,15,921.0,129.5,6.05,16.55,1003.5,1058.07,814.07
2018,5,19,12,30,919.0,131.0,6.1,16.5,1001.0,1053.18,811.3
2018,5,19,12,45,915.5,132.0,6.15,16.45,990.5,1042.75,804.76
2018,5,19,13,0,912.0,133.0,6.2,16.4,980.0,1028.84,795.88
2018,5,19,13,15,907.0,132.5,6.2,16.25,962.0,1008.6,782.57
2018,5,19,13,30,902.0,132.0,6.2,16.1,944.0,985.11,767.0
2018,5,19,13,45,895.0,132.0,6.2,16.0,919.0,957.13,748.09
2018,5,19,14,0,888.0,132.0,6.2,15.9,894.0,926.27,727.06
2018,5,19,14,15,880.5,130.0,6.2,15.7,863.0,890.27,702.49
2018,5,19,14,30,873.0,128.0,6.2,15.5,832.0,851.77,675.92
2018,5,19,14,45,863.0,126.5,6.15,15.3,795.5,813.42,649.07
2018,5,19,15,0,853.0,125.0,6.1,15.1,759.0,768.66,617.18
2018,5,19,15,15,839.0,122.0,6.1,15.1,716.0,717.91,579.49
2018,5,19,15,30,825.0,119.0,6.1,15.1,673.0,666.11,539.12
2018,5,19,15,45,806.0,116.5,6.0,14.55,626.5,611.0,496.02
2018,5,19,16,0,787.0,114.0,5.9,14.0,580.0,555.86,451.75
2018,5,19,16,15,759.5,111.0,5.85,13.55,529.5,495.56,402.07
2018,5,19,16,30,732.0,108.0,5.8,13.1,479.0,437.17,352.55
2018,5,19,16,45,695.5,104.5,5.75,12.65,426.5,376.57,300.05
2018,5,19,17,0,659.0,101.0,5.7,12.2,374.0,319.1,249.06
2018,5,19,17,15,610.0,96.0,5.6,11.65,322.5,260.22,196.71
2018,5,19,17,30,561.0,91.0,5.5,11.1,271.0,206.59,149.08
2018,5,19,17,45,492.0,83.0,5.4,10.55,220.5,152.6,103.64
2018,5,19,18,0,423.0,75.0,5.3,10.0,170.0,104.93,66.92
2018,5,19,18,15,329.0,63.0,5.15,9.65,125.5,62.65,40.32
2018,5,19,18,30,235.0,51.0,5.0,9.3,81.0,39.68,29.32
2018,5,19,18,45,138.5,33.5,4.85,8.95,49.5,27.31,15.7
2018,5,19,19,0,42.0,16.0,4.7,8.6,18.0,15.25,0.0
2018,5,19,19,15,21.0,8.0,4.65,8.5,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,8.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,8.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.0,3.95,8.3,3.0,0.0,0.0
2018,5,20,5,0,15.0,6.0,4.0,8.3,6.0,5.72,0.0
2018,5,20,5,15,55.5,15.5,4.05,8.4,20.5,13.11,0.0
2018,5,20,5,30,96.0,25.0,4.1,8.5,35.0,20.87,12.26
2018,5,20,5,45,73.5,22.0,4.15,8.65,32.0,18.54,10.96
2018,5,20,6,0,51.0,19.0,4.2,8.8,29.0,19.94,9.91
2018,5,20,6,15,26.0,36.5,4.2,8.95,41.5,37.5,25.93
2018,5,20,6,30,1.0,54.0,4.2,9.1,54.0,50.38,38.29
2018,5,20,6,45,15.0,98.5,4.2,9.3,104.0,94.5,75.81
2018,5,20,7,0,29.0,143.0,4.2,9.5,154.0,140.59,114.59
2018,5,20,7,15,38.0,166.5,4.15,9.65,183.5,168.11,137.42
2018,5,20,7,30,47.0,190.0,4.1,9.8,213.0,196.85,161.09
2018,5,20,7,45,80.0,219.5,4.1,10.0,263.0,243.66,199.41
2018,5,20,8,0,113.0,249.0,4.1,10.2,313.0,297.29,242.96
2018,5,20,8,15,157.5,273.0,4.1,10.3,371.0,353.41,288.28
2018,5,20,8,30,202.0,297.0,4.1,10.4,429.0,413.87,336.54
2018,5,20,8,45,231.5,309.5,4.05,10.5,470.0,457.12,370.44
2018,5,20,9,0,261.0,322.0,4.0,10.6,511.0,507.89,409.74
2018,5,20,9,15,386.5,300.5,4.05,10.7,597.5,595.19,479.2
2018,5,20,9,30,512.0,279.0,4.1,10.8,684.0,698.08,558.84
2018,5,20,9,45,591.0,255.0,4.15,10.95,741.0,762.82,607.9
2018,5,20,10,0,670.0,231.0,4.2,11.1,798.0,829.29,657.78
2018,5,20,10,15,690.5,230.5,4.25,11.35,830.5,868.42,685.41
2018,5,20,10,30,711.0,230.0,4.3,11.6,863.0,906.07,711.29
2018,5,20,10,45,769.5,205.0,4.35,11.9,903.5,953.07,743.42
2018,5,20,11,0,828.0,180.0,4.4,12.2,944.0,994.37,771.17
2018,5,20,11,15,851.5,167.0,4.45,12.65,962.0,1016.92,785.29
2018,5,20,11,30,875.0,154.0,4.5,13.1,980.0,1027.52,791.27
2018,5,20,11,45,841.5,177.0,4.55,13.6,974.5,1032.76,793.56
2018,5,20,12,0,808.0,200.0,4.6,14.1,969.0,1024.83,786.89
2018,5,20,12,15,788.0,210.0,4.65,14.45,958.5,1013.93,778.83
2018,5,20,12,30,768.0,220.0,4.7,14.8,948.0,1006.8,773.49
2018,5,20,12,45,783.0,209.5,4.75,15.15,944.5,997.48,766.71
2018,5,20,13,0,798.0,199.0,4.8,15.5,941.0,991.6,762.44
2018,5,20,13,15,710.5,244.0,4.9,15.45,895.5,945.06,731.23
2018,5,20,13,30,623.0,289.0,5.0,15.4,850.0,891.55,692.56
2018,5,20,13,45,449.5,349.0,5.1,15.35,748.0,775.06,605.03
2018,5,20,14,0,276.0,409.0,5.2,15.3,646.0,659.81,516.43
2018,5,20,14,15,327.0,376.5,5.3,14.8,647.5,660.69,521.12
2018,5,20,14,30,378.0,344.0,5.4,14.3,649.0,657.27,521.94
2018,5,20,14,45,463.5,296.5,5.45,13.85,653.5,667.75,533.66
2018,5,20,15,0,549.0,249.0,5.5,13.4,658.0,664.08,534.4
2018,5,20,15,15,447.0,263.5,5.5,13.4,584.0,580.68,468.54
2018,5,20,15,30,345.0,278.0,5.5,13.4,510.0,500.17,404.39
2018,5,20,15,45,433.5,232.0,5.55,12.3,503.0,495.15,403.71
2018,5,20,16,0,522.0,186.0,5.6,11.2,496.0,475.99,390.49
2018,5,20,16,15,435.0,189.0,5.5,10.85,432.5,405.28,332.1
2018,5,20,16,30,348.0,192.0,5.4,10.5,369.0,340.13,277.95
2018,5,20,16,45,339.0,172.0,5.3,10.2,329.5,296.35,240.57
2018,5,20,17,0,330.0,152.0,5.2,9.9,290.0,253.31,202.99
2018,5,20,17,15,292.0,132.5,5.05,9.7,242.5,203.58,159.95
2018,5,20,17,30,254.0,113.0,4.9,9.5,195.0,158.29,120.9
2018,5,20,17,45,294.0,92.0,4.7,9.35,171.0,128.16,92.05
2018,5,20,18,0,334.0,71.0,4.5,9.2,147.0,93.22,60.81
2018,5,20,18,15,259.0,58.5,4.35,9.1,108.5,56.65,36.83
2018,5,20,18,30,184.0,46.0,4.2,9.0,70.0,35.47,25.72
2018,5,20,18,45,106.0,30.5,4.05,8.95,43.0,25.05,14.29
2018,5,20,19,0,28.0,15.0,3.9,8.9,16.0,14.3,0.0
2018,5,20,19,15,14.0,7.5,3.75,8.85,8.0,7.15,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,21,4,45,12.5,4.5,1.6,8.0,4.5,0.0,0.0
2018,5,21,5,0,25.0,9.0,1.7,8.1,9.0,8.58,0.0
2018,5,21,5,15,111.0,25.0,1.8,8.35,35.5,19.91,2.13
2018,5,21,5,30,197.0,41.0,1.9,8.6,62.0,32.14,22.04
2018,5,21,5,45,285.0,53.5,2.0,8.85,101.5,41.67,31.66
2018,5,21,6,0,373.0,66.0,2.1,9.1,141.0,78.11,48.85
2018,5,21,6,15,443.0,75.5,2.1,9.5,189.0,120.26,78.33
2018,5,21,6,30,513.0,85.0,2.1,9.9,237.0,172.06,120.05
2018,5,21,6,45,565.0,92.0,2.1,10.25,288.5,223.91,164.94
2018,5,21,7,0,617.0,99.0,2.1,10.6,340.0,281.57,215.46
2018,5,21,7,15,653.0,104.0,2.05,11.15,391.0,337.07,264.05
2018,5,21,7,30,689.0,109.0,2.0,11.7,442.0,395.87,314.14
2018,5,21,7,45,717.0,113.0,1.95,12.3,492.0,452.92,361.35
2018,5,21,8,0,745.0,117.0,1.9,12.9,542.0,511.76,408.28
2018,5,21,8,15,766.5,120.5,1.9,13.5,590.0,568.08,451.84
2018,5,21,8,30,788.0,124.0,1.9,14.1,638.0,624.33,493.88
2018,5,21,8,45,805.0,126.0,1.9,14.7,681.5,676.21,531.4
2018,5,21,9,0,822.0,128.0,1.9,15.3,725.0,727.52,567.38
2018,5,21,9,15,841.0,125.5,2.0,15.85,764.5,774.94,599.11
2018,5,21,9,30,860.0,123.0,2.1,16.4,804.0,817.32,626.73
2018,5,21,9,45,878.0,119.0,2.2,16.95,839.0,859.59,654.01
2018,5,21,10,0,896.0,115.0,2.3,17.5,874.0,900.14,679.82
2018,5,21,10,15,901.5,116.5,2.4,17.95,900.0,932.99,700.48
2018,5,21,10,30,907.0,118.0,2.5,18.4,926.0,962.94,719.17
2018,5,21,10,45,910.5,119.0,2.6,18.85,945.5,987.45,734.21
2018,5,21,11,0,914.0,120.0,2.7,19.3,965.0,1008.69,747.13
2018,5,21,11,15,916.5,121.0,2.8,19.65,977.5,1025.59,757.53
2018,5,21,11,30,919.0,122.0,2.9,20.0,990.0,1039.02,765.77
2018,5,21,11,45,919.5,122.0,3.05,20.35,994.5,1045.93,770.3
2018,5,21,12,0,920.0,122.0,3.2,20.7,999.0,1049.26,772.61
2018,5,21,12,15,917.0,123.0,3.35,20.85,995.0,1046.51,771.62
2018,5,21,12,30,914.0,124.0,3.5,21.0,991.0,1040.2,768.39
2018,5,21,12,45,909.5,125.0,3.7,21.2,980.0,1028.89,762.14
2018,5,21,13,0,905.0,126.0,3.9,21.4,969.0,1014.16,753.6
2018,5,21,13,15,900.0,125.5,4.1,21.35,950.5,994.11,742.18
2018,5,21,13,30,895.0,125.0,4.3,21.3,932.0,970.84,728.49
2018,5,21,13,45,889.0,123.5,4.45,21.25,907.0,942.56,711.04
2018,5,21,14,0,883.0,122.0,4.6,21.2,882.0,911.37,691.86
2018,5,21,14,15,874.5,120.0,4.75,20.9,850.5,874.78,669.29
2018,5,21,14,30,866.0,118.0,4.9,20.6,819.0,835.79,644.63
2018,5,21,14,45,855.5,116.0,5.05,20.3,782.0,793.02,616.79
2018,5,21,15,0,845.0,114.0,5.2,20.0,745.0,748.41,587.1
2018,5,21,15,15,831.5,112.0,5.2,20.0,703.5,702.52,554.33
2018,5,21,15,30,818.0,110.0,5.2,20.0,662.0,652.59,516.41
2018,5,21,15,45,800.5,107.0,5.4,19.0,616.0,598.4,476.78
2018,5,21,16,0,783.0,104.0,5.6,18.0,570.0,544.08,435.44
2018,5,21,16,15,760.5,100.0,5.6,17.3,521.0,486.39,389.04
2018,5,21,16,30,738.0,96.0,5.6,16.6,472.0,429.68,341.91
2018,5,21,16,45,708.0,91.5,5.65,15.95,421.5,369.51,290.64
2018,5,21,17,0,678.0,87.0,5.7,15.3,371.0,312.78,240.84
2018,5,21,17,15,635.5,81.5,5.65,14.5,320.0,254.31,189.19
2018,5,21,17,30,593.0,76.0,5.6,13.7,269.0,200.27,141.3
2018,5,21,17,45,533.0,70.0,5.5,12.95,220.5,147.68,96.81
2018,5,21,18,0,473.0,64.0,5.4,12.2,172.0,102.12,61.78
2018,5,21,18,15,385.0,55.0,5.35,11.7,128.5,59.98,36.06
2018,5,21,18,30,297.0,46.0,5.3,11.2,85.0,35.55,25.58
2018,5,21,18,45,187.5,32.0,5.2,10.65,53.0,25.17,14.55
2018,5,21,19,0,78.0,18.0,5.1,10.1,21.0,17.16,0.0
2018,5,21,19,15,39.0,9.0,5.05,9.95,10.5,8.58,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,22,4,45,18.5,4.5,3.2,8.45,5.0,0.0,0.0
2018,5,22,5,0,37.0,9.0,3.2,8.5,10.0,8.58,0.0
2018,5,22,5,15,139.0,24.0,3.3,8.75,37.5,19.05,2.98
2018,5,22,5,30,241.0,39.0,3.4,9.0,65.0,30.49,20.64
2018,5,22,5,45,301.5,46.5,3.5,9.25,96.0,36.28,26.81
2018,5,22,6,0,362.0,54.0,3.6,9.5,127.0,68.01,40.46
2018,5,22,6,15,181.5,69.0,3.6,9.7,105.5,83.57,58.63
2018,5,22,6,30,1.0,84.0,3.6,9.9,84.0,77.49,61.56
2018,5,22,6,45,26.5,118.0,3.55,10.15,128.0,114.6,92.28
2018,5,22,7,0,52.0,152.0,3.5,10.4,172.0,155.49,126.07
2018,5,22,7,15,80.5,178.0,3.55,10.7,214.5,193.7,157.42
2018,5,22,7,30,109.0,204.0,3.6,11.0,257.0,237.22,193.04
2018,5,22,7,45,122.5,229.0,3.6,11.25,294.5,274.74,223.5
2018,5,22,8,0,136.0,254.0,3.6,11.5,332.0,313.74,254.73
2018,5,22,8,15,170.0,276.5,3.7,12.1,382.0,363.56,294.08
2018,5,22,8,30,204.0,299.0,3.8,12.7,432.0,416.6,335.36
2018,5,22,8,45,208.0,321.0,3.9,13.25,464.5,451.9,361.78
2018,5,22,9,0,212.0,343.0,4.0,13.8,497.0,487.15,387.79
2018,5,22,9,15,272.5,341.5,4.1,14.15,550.5,548.11,434.72
2018,5,22,9,30,333.0,340.0,4.2,14.5,604.0,607.6,479.97
2018,5,22,9,45,462.0,300.0,4.3,14.9,682.5,696.55,548.38
2018,5,22,10,0,591.0,260.0,4.4,15.3,761.0,787.9,617.16
2018,5,22,10,15,639.5,248.5,4.5,15.55,806.0,839.28,654.4
2018,5,22,10,30,688.0,237.0,4.6,15.8,851.0,890.66,691.42
2018,5,22,10,45,789.5,185.0,4.7,16.05,904.0,945.88,729.53
2018,5,22,11,0,891.0,133.0,4.8,16.3,957.0,998.88,765.7
2018,5,22,11,15,912.0,122.5,4.85,16.4,976.0,1022.11,781.1
2018,5,22,11,30,933.0,112.0,4.9,16.5,995.0,1042.27,794.63
2018,5,22,11,45,934.5,112.0,5.0,16.6,1000.0,1050.29,800.36
2018,5,22,12,0,936.0,112.0,5.1,16.7,1005.0,1054.69,803.79
2018,5,22,12,15,934.0,113.5,5.1,16.65,1002.5,1053.45,803.09
2018,5,22,12,30,932.0,115.0,5.1,16.6,1000.0,1048.59,800.05
2018,5,22,12,45,928.0,116.0,5.15,16.6,989.5,1037.66,793.22
2018,5,22,13,0,924.0,117.0,5.2,16.6,979.0,1023.22,784.07
2018,5,22,13,15,920.5,116.5,5.2,16.5,961.5,1004.34,771.81
2018,5,22,13,30,917.0,116.0,5.2,16.4,944.0,982.11,757.27
2018,5,22,13,45,912.0,114.5,5.2,16.3,919.5,954.26,738.79
2018,5,22,14,0,907.0,113.0,5.2,16.2,895.0,923.38,718.13
2018,5,22,14,15,899.5,111.5,5.2,16.0,864.0,887.47,694.06
2018,5,22,14,30,892.0,110.0,5.2,15.8,833.0,849.01,667.97
2018,5,22,14,45,882.5,108.0,5.2,15.65,796.0,806.13,638.29
2018,5,22,15,0,873.0,106.0,5.2,15.5,759.0,761.26,606.85
2018,5,22,15,15,860.0,104.0,5.2,15.5,717.0,712.18,571.55
2018,5,22,15,30,847.0,102.0,5.2,15.5,675.0,661.9,532.85
2018,5,22,15,45,830.5,99.0,5.1,14.95,628.5,608.69,491.54
2018,5,22,16,0,814.0,96.0,5.0,14.4,582.0,553.52,447.59
2018,5,22,16,15,792.5,92.5,4.95,14.0,533.0,495.33,399.82
2018,5,22,16,30,771.0,89.0,4.9,13.6,484.0,437.93,351.26
2018,5,22,16,45,742.0,85.5,4.85,13.2,433.0,378.67,299.87
2018,5,22,17,0,713.0,82.0,4.8,12.8,382.0,320.13,247.83
2018,5,22,17,15,651.5,80.0,4.7,12.3,326.5,257.75,192.77
2018,5,22,17,30,590.0,78.0,4.6,11.8,271.0,201.92,143.62
2018,5,22,17,45,501.0,72.5,4.5,11.3,216.5,145.33,96.77
2018,5,22,18,0,412.0,67.0,4.4,10.8,162.0,98.15,61.25
2018,5,22,18,15,339.5,56.0,4.25,10.35,121.5,58.33,35.82
2018,5,22,18,30,267.0,45.0,4.1,9.9,81.0,34.65,24.98
2018,5,22,18,45,170.5,30.5,3.9,9.5,50.0,23.87,13.84
2018,5,22,19,0,74.0,16.0,3.7,9.1,19.0,15.25,0.0
2018,5,22,19,15,37.0,8.0,3.65,8.95,9.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.5,2.3,8.6,5.0,0.0,0.0
2018,5,23,5,0,37.0,9.0,2.4,8.7,10.0,8.58,0.0
2018,5,23,5,15,114.5,20.5,2.5,8.85,31.5,16.11,2.5
2018,5,23,5,30,192.0,32.0,2.6,9.0,53.0,24.72,15.75
2018,5,23,5,45,211.0,35.5,2.75,9.2,69.5,27.42,18.93
2018,5,23,6,0,230.0,39.0,2.9,9.4,86.0,46.69,26.72
2018,5,23,6,15,115.0,34.5,2.95,9.65,58.0,44.27,27.71
2018,5,23,6,30,0.0,30.0,3.0,9.9,30.0,27.83,18.64
2018,5,23,6,45,0.0,50.0,3.0,10.15,50.0,46.46,34.75
2018,5,23,7,0,0.0,70.0,3.0,10.4,70.0,65.13,50.66
2018,5,23,7,15,0.0,85.0,3.1,10.7,85.0,79.09,62.31
2018,5,23,7,30,0.0,100.0,3.2,11.0,100.0,93.05,73.81
2018,5,23,7,45,0.0,107.0,3.25,11.35,107.0,99.65,78.97
2018,5,23,8,0,0.0,114.0,3.3,11.7,114.0,106.25,84.1
2018,5,23,8,15,2.5,136.0,3.4,12.2,137.5,128.33,102.02
2018,5,23,8,30,5.0,158.0,3.5,12.7,161.0,150.77,119.99
2018,5,23,8,45,4.0,155.5,3.65,13.2,158.0,148.11,117.25
2018,5,23,9,0,3.0,153.0,3.8,13.7,155.0,145.33,114.48
2018,5,23,9,15,6.0,177.0,3.9,14.15,181.5,170.51,134.51
2018,5,23,9,30,9.0,201.0,4.0,14.6,208.0,196.03,154.57
2018,5,23,9,45,10.5,214.0,4.15,15.05,222.5,210.13,165.33
2018,5,23,10,0,12.0,227.0,4.3,15.5,237.0,224.33,176.15
2018,5,23,10,15,13.5,243.0,4.4,15.85,254.5,241.5,189.29
2018,5,23,10,30,15.0,259.0,4.5,16.2,272.0,258.75,202.42
2018,5,23,10,45,14.5,251.5,4.55,16.5,264.5,251.57,196.38
2018,5,23,11,0,14.0,244.0,4.6,16.8,257.0,244.29,190.37
2018,5,23,11,15,14.0,249.0,4.65,16.95,262.0,249.42,194.19
2018,5,23,11,30,14.0,254.0,4.7,17.1,267.0,254.49,197.95
2018,5,23,11,45,18.0,289.0,4.75,17.2,306.0,292.43,227.41
2018,5,23,12,0,22.0,324.0,4.8,17.3,345.0,339.21,263.34
2018,5,23,12,15,21.5,326.5,4.85,17.3,347.0,332.36,258.0
2018,5,23,12,30,21.0,329.0,4.9,17.3,349.0,334.13,259.43
2018,5,23,12,45,49.0,368.5,4.9,17.3,414.5,409.68,318.24
2018,5,23,13,0,77.0,408.0,4.9,17.3,480.0,475.65,368.84
2018,5,23,13,15,274.5,373.0,4.9,17.2,622.5,645.23,502.03
2018,5,23,13,30,472.0,338.0,4.9,17.1,765.0,796.61,617.2
2018,5,23,13,45,568.0,285.0,4.9,17.0,785.0,818.78,636.04
2018,5,23,14,0,664.0,232.0,4.9,16.9,805.0,836.42,652.12
2018,5,23,14,15,788.5,166.0,4.9,16.7,823.0,852.07,665.35
2018,5,23,14,30,913.0,100.0,4.9,16.5,841.0,856.06,669.68
2018,5,23,14,45,905.5,98.0,4.95,16.3,805.0,814.04,641.09
2018,5,23,15,0,898.0,96.0,5.0,16.1,769.0,769.82,610.77
2018,5,23,15,15,886.0,94.0,5.0,16.1,727.0,720.46,575.54
2018,5,23,15,30,874.0,92.0,5.0,16.1,685.0,669.75,537.22
2018,5,23,15,45,860.5,89.0,5.0,15.35,639.0,616.03,496.46
2018,5,23,16,0,847.0,86.0,5.0,14.6,593.0,561.63,453.79
2018,5,23,16,15,828.5,83.0,4.95,14.1,544.5,504.26,406.77
2018,5,23,16,30,810.0,80.0,4.9,13.6,496.0,446.9,358.25
2018,5,23,16,45,784.5,76.0,4.85,13.1,444.5,386.48,305.83
2018,5,23,17,0,759.0,72.0,4.8,12.6,393.0,327.85,253.45
2018,5,23,17,15,722.5,68.0,4.65,12.0,341.5,268.2,199.6
2018,5,23,17,30,686.0,64.0,4.5,11.4,290.0,212.18,148.8
2018,5,23,17,45,634.0,58.5,4.4,10.85,239.5,154.11,98.51
2018,5,23,18,0,582.0,53.0,4.3,10.3,189.0,103.8,58.88
2018,5,23,18,15,501.0,46.0,4.1,9.85,143.0,57.11,30.52
2018,5,23,18,30,420.0,39.0,3.9,9.4,97.0,30.38,21.3
2018,5,23,18,45,287.5,28.5,3.7,8.9,61.0,22.86,13.26
2018,5,23,19,0,155.0,18.0,3.5,8.4,25.0,14.88,0.0
2018,5,23,19,15,77.5,9.0,3.35,8.2,12.5,8.58,0.0
2018,5,23,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
