Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,14.3,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,20.25,9.15
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,27.48,18.19
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,33.97,24.48
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,76.85,39.85
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,124.75,72.49
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,181.0,117.94
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,235.69,165.58
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,294.3,217.03
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,351.65,267.04
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,411.08,317.28
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,469.11,364.83
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,526.88,410.42
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,582.5,452.77
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,637.78,493.32
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,689.63,529.76
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,740.27,562.65
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,786.55,591.53
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,830.91,618.58
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,871.66,642.72
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,909.84,664.8
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,943.36,683.93
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,973.88,700.96
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,998.88,714.63
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,1020.51,726.15
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,1037.71,736.09
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1051.33,743.87
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1058.82,747.31
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,1062.63,748.6
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,1059.34,747.65
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,1052.39,744.5
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,1032.68,733.32
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,1009.76,720.13
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,994.0,711.72
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,974.72,700.97
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,928.57,672.6
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,880.49,642.62
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,842.33,618.36
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,802.71,592.65
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,781.51,581.41
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,751.86,563.55
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,720.0,542.38
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,680.43,514.86
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,627.2,477.74
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,573.18,438.8
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,516.6,395.73
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,460.08,351.07
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,399.82,301.97
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,341.69,252.91
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,282.17,201.88
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,225.54,152.68
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,169.17,105.19
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,117.86,65.19
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,66.64,32.8
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,30.29,20.63
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,25.59,15.98
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.75,7.02
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,12.87,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,15.25,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,19.74,9.0
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,25.63,16.74
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,31.85,22.78
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,78.43,40.4
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,126.69,73.33
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,181.11,117.77
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,236.04,166.36
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,294.66,218.78
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,354.36,271.72
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,414.27,323.48
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,472.27,372.16
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,530.89,419.6
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,586.77,463.67
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,642.24,505.98
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,694.34,544.61
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,745.12,579.42
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,791.57,610.81
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,835.65,640.16
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,874.75,665.72
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,910.86,689.02
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,945.16,711.99
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,976.54,732.92
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,1002.41,750.26
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,1024.98,765.45
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,1042.7,778.46
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1056.86,789.19
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1065.39,796.25
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,1070.24,800.96
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,1070.4,802.05
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,1066.84,800.75
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,1050.49,791.32
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,1030.83,779.66
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,1007.57,765.04
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,981.5,748.43
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,955.1,731.27
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,919.41,707.48
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,891.14,688.89
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,854.62,664.23
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,821.35,641.72
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,783.78,615.9
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,728.8,576.53
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,675.52,536.0
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,620.72,494.62
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,565.26,451.46
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,516.68,412.22
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,466.3,369.92
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,403.73,316.47
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,343.67,263.62
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,282.47,209.16
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,225.17,157.8
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,168.24,108.39
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,114.53,65.16
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,66.41,34.52
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,31.9,22.61
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,26.38,17.12
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.61,7.76
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,12.87,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,16.2,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.91,11.6
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.12,23.48
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,40.25,30.52
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,82.08,46.44
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,129.02,78.94
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,182.87,122.98
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,237.08,171.03
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,297.32,224.95
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,354.58,276.24
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,414.25,328.33
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,472.49,377.85
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,531.83,426.62
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,588.31,471.59
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,643.72,514.29
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,695.92,553.15
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,747.11,589.16
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,794.9,621.38
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,841.17,652.04
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,883.39,679.3
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,923.44,704.73
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,953.98,723.93
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,981.0,740.7
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,987.64,743.66
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,996.88,748.63
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,1020.85,764.34
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1051.76,784.6
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1067.05,794.53
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1078.73,802.28
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,1076.47,801.55
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,1070.47,798.71
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,1059.36,792.85
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,1044.69,784.6
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1024.22,772.32
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1000.54,757.85
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,970.92,739.45
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,938.52,718.97
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,900.96,694.72
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,861.23,668.68
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,827.43,646.75
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,789.53,621.55
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,740.11,586.48
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,689.18,548.67
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,636.37,509.08
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,582.65,467.44
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,525.97,421.41
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,468.75,373.48
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,408.32,321.54
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,349.33,269.31
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,288.69,214.89
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,231.21,162.86
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,174.35,113.16
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,120.39,69.43
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,71.2,37.44
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,33.69,24.35
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,28.71,19.28
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.6,10.34
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,14.3,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,11.44,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,23.25,11.95
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,35.58,25.63
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,51.06,40.18
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,76.34,56.05
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,106.8,78.31
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,146.42,109.53
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,194.66,147.6
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,255.84,198.11
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,298.6,236.28
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,342.08,274.26
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,371.73,300.21
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,389.22,314.68
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,465.87,376.35
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,549.81,442.73
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,587.48,470.45
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,621.5,494.8
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,644.5,510.11
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,662.64,521.4
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,722.04,565.26
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,783.32,609.58
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,840.93,652.44
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,900.51,696.25
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,908.38,699.51
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,912.75,700.59
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,948.13,727.88
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,982.61,753.81
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,985.82,755.81
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,985.85,755.37
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,1018.4,779.35
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,1045.54,798.72
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,1033.37,790.9
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,1017.91,781.05
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,999.67,769.1
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,978.18,754.92
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,951.71,737.07
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,922.3,717.12
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,887.4,693.57
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,849.98,668.05
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,809.16,639.82
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,769.47,612.19
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,720.68,576.51
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,670.77,538.04
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,618.17,497.64
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,565.26,455.88
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,508.05,409.37
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,450.53,361.28
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,391.79,310.92
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,335.34,261.25
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,277.19,209.68
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,223.23,161.57
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,170.03,115.9
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,123.48,78.75
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,77.72,47.88
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,44.32,33.9
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,33.84,23.83
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,23.8,11.01
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,14.3,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,13.34,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,24.06,12.68
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,36.53,26.5
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,46.58,36.2
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,84.3,53.13
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,126.48,82.58
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,177.43,123.73
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,227.88,167.59
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,283.47,216.64
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,338.24,265.19
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,396.18,315.45
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,452.54,363.37
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,510.63,411.32
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,566.13,455.78
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,621.26,498.67
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,673.33,537.83
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,724.85,575.45
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,772.79,609.2
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,815.92,638.33
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,858.93,667.2
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,900.31,694.6
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,933.54,717.23
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,963.98,737.92
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,990.11,755.62
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,1013.03,771.16
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,1030.69,783.22
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1044.97,793.06
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1053.33,798.96
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,1058.18,802.59
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,1058.47,802.99
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,1055.21,801.08
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,1045.95,794.8
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,1033.15,786.2
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,1015.89,774.78
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,995.22,761.06
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,969.39,743.62
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,940.42,724.0
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,906.25,701.05
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,869.35,676.05
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,828.53,648.02
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,785.4,618.07
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,736.9,583.61
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,687.01,545.99
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,634.92,505.87
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,580.56,463.01
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,523.2,416.75
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,465.97,369.16
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,406.57,318.44
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,348.65,267.58
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,289.28,214.99
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,231.15,163.15
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,174.52,114.13
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,123.33,72.9
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,75.03,41.17
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,37.12,27.32
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,30.89,21.18
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.98,10.78
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,14.77,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,15.25,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.54,11.6
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,31.1,21.72
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,37.01,27.58
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,78.65,43.02
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,125.5,75.14
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,178.86,118.52
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,234.9,167.73
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,292.71,219.13
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,349.88,269.64
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,409.24,320.53
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,466.48,368.33
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,524.61,415.11
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,579.33,457.68
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,633.69,498.48
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,685.17,536.0
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,735.49,570.73
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,780.79,600.18
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,824.15,627.86
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,863.89,652.65
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,901.06,675.41
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,934.01,695.23
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,964.04,712.97
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,989.12,727.49
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,1010.95,739.86
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,1027.45,749.61
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1040.49,757.2
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1048.52,761.64
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,1052.96,763.88
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,1051.32,763.56
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,1046.09,761.03
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,1035.35,755.28
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,1021.14,747.27
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,1002.99,736.9
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,981.48,724.83
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,955.35,709.52
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,926.16,691.97
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,891.69,670.96
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,854.53,647.76
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,813.66,621.56
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,770.58,593.34
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,722.8,560.12
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,673.63,524.13
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,622.02,487.04
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,569.56,447.81
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,513.52,403.46
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,456.71,357.06
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,398.85,308.37
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,342.07,259.08
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,283.67,207.59
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,227.86,157.85
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,172.48,109.88
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,121.47,68.78
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,70.34,34.96
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,29.95,20.66
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,25.67,16.43
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,21.29,9.72
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,14.77,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.48,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,11.28,2.94
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,12.21,5.05
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,13.91,6.8
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,15.75,7.96
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,36.86,26.19
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,58.2,44.49
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,107.26,85.18
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,160.18,128.96
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,196.78,159.0
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,238.16,192.96
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,294.64,239.07
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,357.07,289.7
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,419.37,339.8
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,484.92,391.94
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,531.96,428.4
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,585.14,468.95
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,610.77,486.95
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,638.96,506.53
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,692.81,545.88
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,742.19,581.29
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,784.25,610.7
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,825.77,639.39
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,896.26,692.33
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,969.71,745.06
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,961.49,737.09
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,948.88,725.25
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,937.26,716.5
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,922.88,705.81
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,861.34,658.58
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,791.71,605.3
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,834.92,639.31
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,881.99,675.17
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,927.11,713.16
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,959.35,738.7
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,905.04,700.6
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,846.07,656.09
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,766.12,596.5
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,690.16,539.0
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,683.01,536.6
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,669.72,529.04
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,616.7,488.7
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,564.89,448.85
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,520.88,415.57
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,476.34,381.05
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,449.51,359.99
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,415.63,331.56
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,363.73,287.26
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,312.48,242.39
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,252.74,191.47
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,200.11,147.13
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,151.72,106.42
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,109.07,72.42
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,72.88,46.37
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,40.91,30.61
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,30.86,21.14
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.39,9.46
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,14.3,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,13.34,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.96,11.29
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.4,22.95
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,42.64,32.74
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,75.39,48.85
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,113.32,75.34
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,158.82,111.46
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,208.09,153.2
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,262.12,199.75
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,319.87,249.23
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,384.17,303.49
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,451.18,358.87
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,523.34,417.08
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,578.78,460.8
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,633.21,502.37
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,685.25,540.79
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,736.25,576.5
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,782.32,607.08
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,826.69,635.99
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,868.05,662.13
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,907.08,686.27
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,939.44,706.14
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,968.86,723.91
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,994.3,738.44
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,1016.44,750.71
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,1033.18,760.37
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1046.43,767.84
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1055.13,772.68
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,1060.21,775.28
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,1059.15,774.86
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,1054.42,772.18
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,1044.52,766.07
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,1030.99,757.68
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,1012.96,747.1
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,991.49,734.24
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,964.22,717.33
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,933.77,698.18
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,899.49,676.89
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,862.43,653.67
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,821.29,627.25
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,777.94,598.85
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,729.8,565.62
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,680.1,530.13
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,627.37,492.03
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,573.78,451.77
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,518.05,407.73
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,462.29,362.1
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,403.83,312.76
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,346.53,262.86
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,285.9,209.49
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,229.46,159.06
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,173.47,110.36
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,122.04,68.68
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,73.6,36.89
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,30.02,20.83
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,25.55,16.45
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,21.13,10.18
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,15.25,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.15,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,14.3,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,19.6,9.43
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,26.41,17.59
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,31.05,22.22
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,76.45,39.95
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,122.95,71.13
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,175.54,113.64
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,230.07,161.33
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,288.27,212.6
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,345.55,262.79
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,406.0,314.06
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,462.97,361.02
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,520.59,406.73
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,575.54,449.02
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,630.13,489.5
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,681.93,526.75
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,732.59,560.59
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,777.91,589.2
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,820.78,615.66
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,859.25,638.72
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,894.66,659.43
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,928.55,679.29
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,959.58,697.1
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,985.16,711.75
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,1007.55,724.37
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,1024.68,734.1
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1038.34,741.74
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1048.0,746.94
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,1054.07,750.02
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,1054.06,749.7
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,1050.42,747.26
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,1042.64,742.35
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,1031.24,735.26
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,1012.88,724.71
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,991.07,711.98
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,966.05,696.77
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,937.86,679.48
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,903.35,658.54
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,866.06,635.55
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,825.11,609.68
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,781.91,581.97
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,734.2,550.47
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,684.99,516.52
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,632.28,479.28
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,578.77,440.15
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,522.42,397.31
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,466.15,353.04
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,406.52,304.89
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,348.94,256.77
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,290.02,206.9
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,233.99,158.74
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,177.75,111.69
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,124.19,69.63
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,75.52,38.3
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,34.91,24.57
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,29.16,19.16
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,24.02,12.29
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,16.2,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.77,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.63,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,15.25,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,19.61,9.32
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,25.53,16.62
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,32.15,22.94
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,75.96,38.24
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,124.01,70.14
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,178.01,113.54
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,233.46,161.81
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,292.5,213.64
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,351.88,264.95
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,411.3,314.67
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,469.05,361.25
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,527.33,406.23
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,583.09,448.25
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,638.4,488.37
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,690.17,524.83
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,740.63,557.61
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,787.65,587.48
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,832.65,615.57
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,873.16,640.63
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,911.09,663.78
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,944.5,683.61
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,974.85,701.36
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,1001.15,716.82
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,1024.02,730.09
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,1041.34,740.63
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1055.05,748.99
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1063.6,754.2
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,1068.4,757.18
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,1067.47,757.79
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,1062.81,756.14
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,1052.95,750.79
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,1039.46,743.2
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1021.86,733.46
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1000.75,721.47
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,974.32,705.71
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,944.66,687.77
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,911.05,667.38
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,874.58,644.89
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,832.43,618.39
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,787.98,590.01
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,740.18,558.04
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,690.73,523.95
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,638.65,486.81
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,585.62,447.74
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,529.6,404.84
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,473.41,360.31
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,414.15,312.02
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,355.97,262.99
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,294.84,210.88
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,237.8,161.36
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,180.63,112.88
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,127.94,71.03
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,77.64,38.37
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,34.97,24.73
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,26.83,17.26
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,22.98,11.75
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,15.73,0.0
