Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.77,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,8.1,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,16.2,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.06,10.5
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,27.37,18.34
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,30.46,21.59
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,76.92,39.22
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,125.38,71.5
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,179.87,115.56
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,235.65,164.59
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,294.95,217.26
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,355.19,270.22
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,415.49,321.68
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,473.6,369.72
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,532.32,416.26
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,588.25,458.75
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,643.68,499.11
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,696.17,536.15
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,747.37,569.37
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,794.19,598.38
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,838.71,625.26
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,878.56,648.53
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,915.58,669.58
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,949.35,688.76
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,980.09,705.8
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,1005.72,719.85
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,1027.98,731.75
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,1044.3,740.91
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,1056.99,747.9
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,1066.01,752.85
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,1071.33,755.6
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,1070.46,755.68
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,1065.87,753.53
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,1055.16,748.0
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,1040.86,740.2
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,1022.97,731.1
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,1001.62,719.66
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,975.53,705.29
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,946.26,688.59
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,911.32,668.42
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,873.67,646.53
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,831.42,621.07
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,787.02,593.5
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,738.78,560.84
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,689.01,525.74
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,636.43,489.91
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,583.08,451.78
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,526.94,408.64
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,470.16,363.42
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,411.27,314.89
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,353.69,265.84
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,293.86,214.08
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,236.82,164.0
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,181.13,116.19
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,127.76,73.22
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,77.64,39.82
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,35.21,25.2
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,28.57,18.96
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,23.88,12.73
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,16.2,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.77,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,7.63,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,15.25,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.02,11.24
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,30.14,20.8
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,34.13,24.94
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,76.26,40.68
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,123.32,72.33
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,178.91,117.56
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,232.9,165.39
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,290.88,217.56
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,349.05,269.73
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,409.5,322.55
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,468.64,372.89
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,527.65,421.45
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,582.92,465.46
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,637.9,507.74
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,690.52,546.85
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,742.0,582.68
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,789.06,613.87
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,834.29,643.27
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,875.71,669.56
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,914.72,693.85
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,949.02,715.85
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,980.32,735.73
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,1006.53,751.82
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,1029.37,765.66
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,1046.78,776.85
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,1060.57,785.72
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,1068.69,790.68
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,1073.08,793.61
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,1072.75,794.66
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,1068.69,793.31
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,1058.45,788.05
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,1044.57,780.38
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,1027.11,770.35
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,1006.14,757.92
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,979.4,741.61
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,949.45,722.96
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,915.16,700.79
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,878.06,676.49
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,836.16,648.51
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,791.96,618.58
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,743.9,584.76
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,694.2,548.62
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,641.75,509.24
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,588.43,468.0
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,531.48,422.15
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,474.52,374.88
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,415.35,324.39
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,355.94,272.34
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,296.25,219.3
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,239.24,168.02
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,181.88,117.84
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,129.24,74.71
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,79.63,41.31
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,34.99,25.38
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,28.06,18.79
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,23.81,13.01
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,16.2,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.77,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,8.1,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,16.2,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.51,11.59
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,30.13,20.78
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,33.68,24.51
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,74.29,39.47
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,121.03,70.89
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,176.26,115.79
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,229.99,163.36
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,287.73,215.36
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,344.19,266.42
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,402.77,318.16
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,459.69,367.28
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,517.76,415.79
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,572.81,460.54
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,627.58,503.72
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,678.67,542.95
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,728.57,579.25
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,774.17,610.95
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,817.74,640.82
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,857.92,667.66
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,895.51,692.39
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,928.72,714.56
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,959.07,734.66
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,984.49,751.5
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,1006.68,766.15
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,1024.07,777.94
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,1037.99,787.45
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,1047.38,794.19
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,1053.18,798.59
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,1052.88,799.55
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,1048.97,798.14
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,1039.99,793.16
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,1027.47,785.8
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,1009.93,775.11
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,988.94,762.03
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,963.28,745.61
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,934.46,726.88
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,901.28,705.17
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,865.31,681.23
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,824.63,653.38
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,781.68,623.55
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,734.17,589.15
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,685.12,552.28
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,633.14,512.31
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,580.22,470.42
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,524.54,424.42
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,468.73,376.96
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,409.76,325.57
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,352.64,274.37
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,293.74,220.96
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,237.53,169.49
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,180.95,119.22
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,129.11,76.09
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,78.02,40.81
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,37.19,27.64
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,29.37,20.18
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,24.72,14.03
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,17.16,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,5.72,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,16.2,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,24.03,12.72
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.03,23.34
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,36.83,27.36
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,76.55,42.07
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,122.22,72.44
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,174.56,114.5
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,230.05,163.03
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,287.59,214.22
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,344.59,264.78
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,403.85,315.85
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,461.09,363.9
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,519.54,411.17
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,574.14,454.01
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,628.55,495.28
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,680.36,533.04
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,731.07,567.87
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,777.57,598.56
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,822.1,627.48
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,862.4,653.13
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,900.13,676.79
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,933.56,698.11
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,964.1,717.43
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,990.2,733.74
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,1013.05,747.91
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,1030.08,759.08
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,1043.61,768.03
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,1053.11,774.55
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,1058.98,778.77
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,1059.24,780.4
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,1055.85,780.46
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,1046.38,776.58
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,1033.35,770.24
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,1015.82,760.99
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,994.86,749.28
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,969.16,734.6
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,940.3,717.44
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,906.2,696.33
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,869.35,672.96
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,828.86,646.58
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,786.16,618.15
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,738.32,583.96
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,688.98,547.26
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,637.26,509.61
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,584.62,469.74
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,529.5,425.19
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,473.74,378.67
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,415.03,328.23
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,357.62,277.44
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,298.45,224.32
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,242.21,173.29
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,183.72,121.88
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,132.35,79.45
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,82.97,45.51
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,42.04,31.87
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,33.09,23.38
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,27.71,16.49
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,18.59,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,5.72,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,16.2,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,24.09,12.66
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,34.15,24.26
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.74,31.7
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,74.41,46.36
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,111.97,74.02
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,150.57,106.54
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,205.66,150.51
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,272.35,205.84
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,329.02,255.08
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,391.18,308.15
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,436.42,347.08
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,477.27,380.85
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,518.79,412.99
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,555.91,440.37
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,621.39,489.48
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,691.27,540.3
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,747.27,578.54
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,800.94,612.62
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,844.2,639.05
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,885.97,664.04
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,918.94,683.57
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,949.18,701.2
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,974.62,715.72
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,996.94,728.21
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,1014.6,738.39
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,1028.86,746.49
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,1038.19,751.56
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,1044.01,754.54
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,1044.81,754.74
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,1042.04,752.85
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,1033.76,747.57
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,1021.96,740.19
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,1004.72,729.83
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,984.07,717.34
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,957.79,701.19
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,928.39,682.97
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,895.23,662.29
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,859.35,639.62
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,818.83,613.71
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,776.11,585.98
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,729.39,554.92
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,681.2,521.37
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,629.22,484.21
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,576.51,445.17
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,520.3,402.23
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,464.11,357.7
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,405.5,309.68
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,348.39,261.34
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,290.19,211.49
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,235.11,163.54
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,178.36,115.34
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,128.64,75.46
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,80.16,42.74
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,39.62,29.05
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,30.16,20.37
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,24.58,13.78
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,16.68,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,4.77,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,10.48,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.53,7.61
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.1,17.17
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.23,23.12
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,54.21,33.8
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,78.6,56.72
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,88.31,69.37
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,124.05,98.02
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,164.73,130.74
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,227.67,179.95
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,303.9,240.45
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,387.57,306.69
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,492.36,389.01
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,552.72,435.97
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,615.59,483.71
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,666.13,520.64
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,715.73,555.32
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,761.28,585.38
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,804.88,613.67
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,843.76,638.21
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,880.11,660.78
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,913.55,681.31
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,944.24,699.86
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,970.14,715.65
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,992.92,729.41
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,1010.53,740.33
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,1024.78,749.13
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,1017.32,743.61
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,997.31,730.1
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,989.12,725.4
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,970.95,713.55
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,956.72,704.86
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,939.76,694.26
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,930.23,689.01
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,917.81,681.75
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,907.85,677.31
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,888.93,666.3
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,870.75,655.68
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,842.26,637.84
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,802.33,611.71
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,760.2,583.74
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,722.11,557.69
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,680.44,527.83
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,628.46,490.15
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,575.73,450.64
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,520.47,407.38
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,464.66,362.23
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,406.48,313.77
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,349.62,264.92
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,291.94,214.56
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,237.02,165.95
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,181.86,118.32
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,129.07,75.36
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,80.04,41.86
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,38.57,28.23
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,28.75,19.22
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,23.56,13.09
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,16.68,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,5.72,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,12.39,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.6,10.61
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,32.45,22.72
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,34.51,25.19
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,70.79,36.92
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,116.52,67.96
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,165.89,108.55
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,221.61,156.5
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,281.52,209.28
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,337.32,259.64
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,394.25,309.71
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,452.54,359.33
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,513.21,409.3
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,568.11,452.83
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,622.9,494.78
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,674.98,533.33
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,726.06,568.86
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,772.88,599.29
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,817.99,627.98
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,859.52,653.67
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,898.74,677.38
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,931.88,697.29
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,962.07,715.08
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,988.76,730.6
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,1012.14,743.88
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,1030.11,754.62
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,1044.52,763.13
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,1053.81,767.86
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,1059.42,770.33
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,1059.4,770.29
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,1055.69,767.98
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,1045.87,761.46
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,1032.51,752.76
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,1016.04,743.37
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,996.11,731.69
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,970.34,715.79
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,941.32,697.67
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,907.13,676.83
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,870.17,654.08
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,829.93,628.56
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,787.42,601.04
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,740.55,569.05
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,692.06,534.83
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,639.32,497.28
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,585.74,457.65
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,529.48,414.07
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,473.32,368.96
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,414.17,319.96
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,356.97,270.91
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,297.76,219.3
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,241.18,169.17
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,185.06,120.52
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,133.6,78.41
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,81.64,42.35
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,39.37,23.82
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,28.74,19.38
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,23.53,13.27
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,14.46,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,5.72,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,14.3,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,19.71,9.15
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,26.55,17.63
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,29.9,21.15
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,72.38,37.25
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,120.44,68.72
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,174.73,112.49
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,229.66,161.15
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,288.32,214.12
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,346.02,266.2
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,406.97,319.69
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,465.11,369.27
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,523.97,417.71
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,580.23,462.77
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,636.18,506.08
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,689.06,545.48
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,740.78,581.43
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,787.06,612.02
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,830.91,640.41
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,870.69,665.53
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,907.47,688.27
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,942.42,710.58
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,974.45,730.8
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,1001.0,747.25
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,1024.27,761.5
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,1043.15,773.66
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,1058.52,783.88
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,1067.83,790.5
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,1073.47,794.82
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,1074.93,796.64
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,1072.68,796.12
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,1064.23,791.56
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,1052.1,784.61
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,1034.4,774.57
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,1013.16,762.11
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,987.11,745.96
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,957.81,727.5
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,924.18,705.88
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,887.72,682.12
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,845.91,654.58
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,801.77,625.02
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,753.73,591.3
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,704.02,555.37
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,651.33,515.98
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,597.69,474.69
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,541.06,429.52
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,484.36,382.84
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,423.58,331.53
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,364.61,280.13
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,304.63,226.77
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,247.24,175.06
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,189.53,124.29
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,136.35,80.18
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,85.54,44.91
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,39.28,23.36
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,28.28,19.11
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,23.51,13.41
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,14.43,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,5.72,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,14.3,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,19.75,9.11
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,26.59,17.7
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,30.38,21.62
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,73.5,38.04
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,121.68,69.38
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,175.99,113.11
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,231.43,162.12
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,290.53,215.3
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,349.28,267.97
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,411.27,321.9
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,469.97,371.62
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,529.37,420.1
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,585.89,464.59
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,642.03,507.15
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,694.7,545.76
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,746.11,580.89
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,794.0,611.7
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,839.96,640.54
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,882.1,666.2
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,921.7,689.7
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,956.35,710.06
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,987.92,728.19
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,1013.81,742.46
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,1036.27,754.48
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,1054.3,765.15
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,1068.65,773.55
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,1078.26,778.41
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,1084.09,780.98
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,1083.2,780.9
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,1078.53,778.51
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,1068.67,772.85
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,1055.19,764.91
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,1037.52,754.69
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,1016.33,742.18
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,990.29,726.6
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,960.98,708.75
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,926.76,687.87
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,889.66,664.83
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,848.29,638.47
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,804.58,610.2
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,756.45,577.69
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,706.64,543.02
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,653.7,505.03
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,599.9,465.08
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,542.7,420.81
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,485.54,375.09
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,424.9,325.23
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,366.14,275.29
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,306.0,223.43
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,248.56,173.06
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,190.81,123.43
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,137.79,80.32
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,84.63,43.63
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,41.38,24.51
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,30.07,20.36
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,25.44,14.79
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,15.4,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,5.72,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,11.44,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,19.72,8.91
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,29.36,20.01
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,32.97,23.8
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,71.32,37.16
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,120.64,69.31
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,173.72,111.3
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,229.16,159.34
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,288.6,211.61
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,347.02,262.24
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,407.62,312.87
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,466.71,360.48
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,525.45,405.65
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,581.67,447.57
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,637.63,487.57
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,690.93,524.06
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,743.06,557.44
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,790.14,585.78
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,835.25,612.26
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,876.7,635.47
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,915.53,656.54
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,949.98,675.45
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,981.47,692.33
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,1007.94,705.96
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,1031.08,717.49
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,1049.85,728.43
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,1065.01,737.27
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,1074.03,741.73
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,1079.34,744.09
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,1078.94,745.18
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,1074.81,744.08
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,1065.02,739.4
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,1051.61,732.52
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,1033.14,723.5
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,1011.21,712.17
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,984.95,697.59
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,955.49,680.81
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,920.81,660.99
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,883.39,639.07
