Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,481.48,376.22
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,536.25,418.99
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,590.36,459.77
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,639.31,495.11
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,685.24,527.11
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,719.66,549.61
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,750.0,568.55
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,777.62,585.42
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,800.69,598.78
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,785.38,583.18
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,762.14,562.12
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,772.47,567.78
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,773.74,567.2
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,863.74,632.02
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,949.66,690.76
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,971.08,703.02
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,996.28,718.22
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,978.08,705.52
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,963.44,695.54
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,967.36,697.69
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,973.98,701.56
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,940.23,680.31
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,911.05,662.22
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,900.14,656.12
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,880.94,644.41
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,862.32,634.31
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,833.42,617.17
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,794.78,593.2
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,753.92,567.4
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,708.66,536.87
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,663.89,505.45
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,613.46,471.48
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,562.43,435.66
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,505.55,392.53
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,449.53,348.69
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,396.71,305.92
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,345.23,262.54
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,286.56,212.54
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,233.03,166.11
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,175.94,118.82
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,128.08,81.29
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,84.61,49.89
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,47.46,29.04
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,31.16,21.09
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,22.74,11.95
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,15.73,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.86,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,9.27,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,15.76,7.21
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,27.86,18.62
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,39.88,28.09
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,47.82,35.04
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,55.74,41.78
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,102.04,77.36
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,159.22,122.54
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,191.75,150.07
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,223.21,175.96
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,208.44,164.45
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,186.7,146.53
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,172.81,134.75
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,157.87,122.12
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,263.99,205.94
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,379.42,294.09
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,441.21,339.13
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,505.13,384.93
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,535.44,405.59
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,565.91,426.25
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,610.4,457.45
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,649.35,484.38
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,799.1,594.56
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,944.02,692.3
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,957.1,698.6
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,975.32,709.3
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,980.33,711.64
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,972.84,705.97
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,964.08,699.68
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,952.31,691.5
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,940.46,683.25
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,920.07,669.44
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,934.75,679.77
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,942.45,685.35
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,897.06,655.62
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,848.44,623.8
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,838.35,618.4
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,825.68,611.08
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,794.03,590.86
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,762.56,570.73
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,717.0,540.17
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,669.99,507.9
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,619.65,472.38
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,568.58,435.17
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,515.28,394.99
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,461.56,353.07
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,404.49,307.11
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,348.84,260.8
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,291.88,212.74
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,237.81,166.18
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,181.5,118.45
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,131.77,78.04
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,84.16,44.58
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,44.1,24.39
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,28.45,18.54
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,22.82,11.73
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,15.73,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.77,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.72,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.39,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.38,13.32
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,28.54,19.24
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,50.31,26.91
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,92.32,50.46
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,141.65,87.32
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,194.51,132.18
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,249.93,180.98
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,305.0,229.89
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,362.84,280.12
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,419.41,328.2
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,477.23,375.66
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,532.16,419.58
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,587.01,462.05
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,638.06,500.09
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,688.27,536.06
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,735.68,568.2
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,781.49,598.78
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,822.4,625.14
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,861.07,649.65
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,896.03,672.09
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,928.22,692.53
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,955.08,709.28
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,978.79,723.92
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,986.14,728.65
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,988.42,730.18
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,1010.95,745.27
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,1030.05,758.01
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,992.1,733.54
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,948.47,704.17
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,933.25,695.01
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,915.42,683.86
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,945.0,706.87
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,956.0,715.78
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,936.86,704.13
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,913.65,689.78
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,841.81,641.1
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,771.46,591.03
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,777.54,599.37
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,771.46,596.92
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,726.99,565.65
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,680.42,532.62
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,629.43,495.96
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,577.63,457.41
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,522.93,414.22
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,467.94,369.43
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,410.72,321.48
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,354.82,273.19
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,296.68,221.93
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,241.3,172.34
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,186.05,123.8
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,133.4,79.73
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,84.44,44.51
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,42.95,23.49
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,27.16,17.75
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,21.93,11.09
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,15.25,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.72,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,15.73,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,21.59,11.78
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,26.42,17.47
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,48.62,24.9
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,95.19,51.24
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,146.73,89.79
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,199.07,134.56
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,256.05,185.23
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,313.34,236.71
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,374.39,290.33
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,433.03,340.7
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,492.86,390.37
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,549.08,435.64
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,605.3,479.38
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,659.51,520.05
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,712.82,558.0
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,760.84,589.92
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,806.85,619.89
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,849.11,647.06
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,888.74,672.11
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,924.71,695.3
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,957.85,716.47
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,986.12,734.13
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,1011.14,749.6
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,1031.8,762.96
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,1048.93,774.05
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,1059.94,781.33
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,1067.25,786.3
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,1069.34,788.41
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,1067.67,788.14
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,1060.25,784.3
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1049.1,778.07
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,1032.78,769.03
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,1012.87,757.55
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,988.61,742.77
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,961.05,725.65
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,927.39,704.21
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,890.78,680.56
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,850.8,654.3
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,808.37,626.01
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,761.02,592.98
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,711.92,558.34
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,659.03,519.61
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,605.09,478.64
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,547.94,433.62
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,490.72,387.08
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,430.87,336.82
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,370.97,285.04
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,310.28,231.46
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,252.21,179.36
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,194.17,128.22
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,140.71,83.33
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,89.35,46.53
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,43.1,22.95
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,26.82,17.48
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,22.04,11.0
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,15.73,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.72,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,15.73,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,21.71,11.73
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,26.09,17.21
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,50.5,26.28
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,96.18,51.12
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,149.23,90.78
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,203.45,137.21
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,262.2,189.45
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,320.48,241.69
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,382.33,295.7
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,440.32,345.29
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,499.34,393.93
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,556.83,439.56
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,614.16,483.37
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,668.09,523.25
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,720.99,560.18
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,769.8,592.12
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,816.67,622.15
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,859.24,648.71
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,899.27,673.18
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,935.61,695.26
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,969.0,715.16
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,997.86,732.22
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,1023.37,747.02
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,1042.44,758.36
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,1057.87,767.41
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,1069.1,773.84
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,1076.56,778.13
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,1077.72,779.4
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,1075.06,778.33
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,1066.64,773.63
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1054.5,766.59
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1038.64,757.95
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,1019.18,746.93
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,993.79,731.92
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,965.06,714.6
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,931.4,694.03
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,894.83,671.27
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,854.2,645.44
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,811.12,617.55
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,763.62,585.08
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,714.35,550.99
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,661.79,513.73
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,608.16,474.11
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,550.57,429.77
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,492.86,383.78
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,433.23,334.63
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,373.57,283.89
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,313.07,231.23
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,255.19,179.94
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,196.17,128.61
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,141.87,83.53
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,89.88,46.59
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,43.02,22.79
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,26.44,17.02
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,21.14,10.03
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,15.25,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,15.73,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,21.82,11.58
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,26.18,17.22
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,49.9,26.07
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,95.01,50.17
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,147.56,89.19
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,202.11,135.68
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,261.13,187.89
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,319.5,240.01
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,381.48,293.96
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,440.46,343.94
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,500.49,392.91
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,558.04,438.39
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,615.53,482.19
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,669.25,521.47
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,721.89,557.78
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,770.7,589.58
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,817.44,619.42
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,859.57,645.49
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,898.97,669.35
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,935.01,691.21
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,968.15,710.96
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,997.33,727.51
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,1023.2,741.81
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,1043.67,753.5
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,1060.55,762.94
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,1071.25,768.5
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,1078.2,771.8
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,1078.87,771.99
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,1075.73,769.92
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,1067.87,764.96
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1056.3,757.76
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1039.54,747.76
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,1019.21,735.5
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,994.47,720.27
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,966.42,702.86
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,932.36,681.97
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,895.36,659.13
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,855.43,634.07
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,813.05,607.02
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,765.23,575.24
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,715.67,541.86
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,662.68,504.94
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,608.73,465.91
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,551.43,422.84
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,494.12,378.18
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,432.85,328.94
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,373.12,279.23
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,312.09,227.58
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,253.94,177.29
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,195.4,127.36
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,141.84,83.65
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,88.28,45.84
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,45.01,24.78
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,28.81,18.91
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,23.21,11.21
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,15.73,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.77,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,15.73,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,22.88,12.12
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,28.05,18.79
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,48.26,25.83
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,92.04,49.48
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,145.6,89.19
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,198.48,133.83
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,256.07,184.27
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,313.58,235.23
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,373.78,287.39
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,431.89,336.42
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,491.41,384.78
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,548.24,429.52
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,605.17,472.76
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,658.0,511.3
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,709.91,547.51
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,758.13,579.09
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,804.45,608.85
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,846.72,635.53
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,886.44,660.18
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,920.73,680.9
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,951.96,699.45
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,977.88,714.84
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,1000.28,727.93
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,1008.78,732.4
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,1021.66,739.92
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,1001.01,725.84
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,967.95,701.62
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,989.31,718.4
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,1006.58,730.43
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,982.07,714.93
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,954.52,696.11
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,943.78,691.4
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,929.59,684.22
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,922.23,681.5
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,909.71,674.7
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,848.8,634.3
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,788.99,592.44
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,757.55,572.65
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,722.68,549.86
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,717.51,548.97
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,697.2,536.44
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,648.11,502.28
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,597.3,465.5
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,541.22,422.52
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,484.48,377.48
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,425.31,328.84
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,367.49,279.71
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,307.65,228.07
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,250.73,178.01
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,190.73,126.33
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,137.63,82.52
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,87.15,46.7
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,45.05,25.63
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,29.34,19.46
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,23.29,10.99
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,14.3,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,15.73,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.98,12.66
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,30.94,21.29
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,50.9,29.37
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,92.68,52.47
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,142.22,89.19
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,194.35,133.36
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,251.2,183.33
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,307.85,233.54
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,367.35,285.11
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,425.92,334.58
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,484.31,382.17
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,540.24,426.16
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,596.41,468.69
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,649.46,507.22
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,701.79,543.81
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,749.28,575.18
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,798.28,606.08
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,841.75,632.21
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,883.32,656.5
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,919.12,677.32
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,952.15,696.07
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,981.47,712.2
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,1007.84,726.28
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,1027.82,737.01
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,1044.31,745.56
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,1055.23,751.02
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,1062.53,754.3
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,1064.66,755.55
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,1063.11,754.58
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,1050.53,746.85
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,1034.54,737.04
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,1021.74,730.64
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,1005.13,721.66
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,973.8,703.84
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,940.02,684.17
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,901.69,662.02
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,866.93,641.89
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,831.63,620.85
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,789.54,594.66
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,746.68,565.74
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,698.64,531.86
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,645.04,495.98
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,591.05,458.22
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,533.87,414.84
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,477.22,370.4
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,418.64,323.04
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,360.11,274.19
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,301.14,223.5
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,245.05,174.49
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,188.52,125.9
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,136.69,83.22
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,87.63,48.24
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,46.24,27.02
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,29.91,19.83
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,22.39,9.88
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,13.82,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,16.2,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.5,12.65
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.92,26.39
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,58.06,38.38
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,95.51,61.38
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,140.2,94.67
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,186.89,133.18
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,238.59,177.14
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,290.4,221.53
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,348.12,270.02
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,401.62,314.21
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,457.4,358.87
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,511.05,400.44
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,565.92,441.57
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,616.84,478.7
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,667.91,514.85
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,717.66,549.23
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,766.03,581.01
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,810.79,609.05
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,849.89,632.8
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,883.75,653.41
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,915.06,672.18
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,941.77,687.8
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,965.55,701.45
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,983.85,712.23
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,998.91,720.99
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,1008.2,726.39
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,1014.13,729.72
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,1016.18,731.1
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,1014.8,730.38
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,1008.94,727.14
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,999.57,721.76
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,982.9,712.26
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,962.96,700.64
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,938.44,685.94
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,910.93,669.16
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,878.3,649.17
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,843.1,627.25
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,798.74,599.08
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,756.92,572.26
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,709.93,540.17
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,661.88,505.59
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,615.67,473.73
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,567.27,438.96
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,511.75,396.45
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,456.79,353.04
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,399.34,306.43
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,342.3,258.76
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,284.63,209.74
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,230.31,162.77
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,176.93,117.37
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,128.98,78.47
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,82.47,45.69
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,44.11,25.97
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,29.0,18.9
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,20.53,8.08
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,13.34,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,14.3,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,22.09,10.32
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.55,20.68
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,49.93,30.21
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,87.62,51.21
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,133.39,84.6
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,181.41,124.33
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,234.85,170.25
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,288.01,216.65
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,344.42,264.97
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,399.36,311.07
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,456.94,357.79
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,510.66,400.15
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,564.92,441.56
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,615.55,479.03
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,665.72,515.06
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,711.24,546.58
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,755.0,575.45
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,774.63,586.96
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,790.5,595.99
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,774.95,580.32
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,751.99,559.32
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,848.44,630.77
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,942.69,693.65
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,956.8,701.74
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,975.79,713.65
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,982.22,717.44
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,985.29,719.17
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,992.49,724.35
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,996.32,727.37
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,992.63,725.53
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,985.44,721.49
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,970.0,712.26
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,951.31,700.94
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,927.54,686.5
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,900.74,669.94
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,868.86,649.64
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,834.38,627.42
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,795.85,602.41
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,755.23,575.64
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,709.67,544.25
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,664.72,512.21
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,614.36,476.25
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,563.32,438.58
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,508.98,396.62
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,454.87,353.47
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,398.25,307.08
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,343.16,260.52
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,284.85,210.53
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,231.05,163.57
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,177.16,117.47
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,128.48,77.73
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,81.73,44.81
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,43.18,25.28
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,28.16,18.18
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.57,7.58
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,12.87,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
