Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,9.05,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,15.08,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,25.41,15.6
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,40.72,24.83
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,79.94,45.49
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,128.37,80.33
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,178.12,121.57
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,233.89,169.96
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,290.66,220.09
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,351.29,272.62
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,410.34,322.64
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,470.34,371.8
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,527.32,416.92
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,584.9,460.89
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,639.21,500.85
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,690.78,537.56
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,740.02,570.46
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,787.91,601.45
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,831.85,629.45
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,873.68,655.65
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,910.68,679.09
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,945.09,700.65
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,974.75,718.65
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,1001.37,734.59
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,1021.4,747.54
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,1037.97,758.31
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,1049.99,766.06
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,1058.35,771.88
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,1060.51,774.26
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,1058.92,774.33
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,1051.08,770.24
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,1039.55,763.81
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,1023.41,754.59
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,1003.73,743.06
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,978.63,727.88
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,950.23,710.41
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,916.48,689.28
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,879.88,666.02
2018,8,1,14,45,906.5,97.5,5.3,24.7,805.5,839.38,639.94
2018,8,1,15,0,899.0,96.0,5.3,24.3,771.0,796.53,611.88
2018,8,1,15,15,887.5,94.0,5.3,24.3,730.0,748.1,578.52
2018,8,1,15,30,876.0,92.0,5.3,24.3,689.0,698.1,543.51
2018,8,1,15,45,861.5,89.0,5.3,23.25,643.0,643.86,504.77
2018,8,1,16,0,847.0,86.0,5.3,22.2,597.0,588.87,464.08
2018,8,1,16,15,827.0,83.5,5.3,21.55,548.0,531.51,419.33
2018,8,1,16,30,807.0,81.0,5.3,20.9,499.0,473.57,372.6
2018,8,1,16,45,780.0,78.0,5.3,20.25,447.5,412.86,322.16
2018,8,1,17,0,753.0,75.0,5.3,19.6,396.0,353.94,271.57
2018,8,1,17,15,713.5,71.0,5.25,18.8,343.5,292.28,217.9
2018,8,1,17,30,674.0,67.0,5.2,18.0,291.0,232.95,165.56
2018,8,1,17,45,617.5,61.5,5.15,17.2,239.5,174.47,115.19
2018,8,1,18,0,561.0,56.0,5.1,16.4,188.0,122.48,72.89
2018,8,1,18,15,475.5,49.0,5.05,15.65,141.5,73.87,39.74
2018,8,1,18,30,390.0,42.0,5.0,14.9,95.0,35.76,25.43
2018,8,1,18,45,263.0,29.5,4.9,14.15,59.0,23.89,13.61
2018,8,1,19,0,136.0,17.0,4.8,13.4,23.0,16.2,0.0
2018,8,1,19,15,68.0,8.5,4.8,13.05,11.5,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,2,5,15,55.5,9.0,3.75,9.85,11.5,8.58,0.0
2018,8,2,5,30,111.0,18.0,3.8,10.3,23.0,14.27,0.0
2018,8,2,5,45,211.0,33.0,3.9,10.7,57.5,25.83,15.86
2018,8,2,6,0,311.0,48.0,4.0,11.1,92.0,42.0,26.8
2018,8,2,6,15,387.5,60.0,3.95,11.7,137.5,80.05,48.11
2018,8,2,6,30,464.0,72.0,3.9,12.3,183.0,128.78,83.68
2018,8,2,6,45,521.5,80.0,3.9,12.9,233.0,177.92,124.28
2018,8,2,7,0,579.0,88.0,3.9,13.5,283.0,233.81,172.61
2018,8,2,7,15,622.5,93.5,3.95,14.2,335.0,289.34,221.58
2018,8,2,7,30,666.0,99.0,4.0,14.9,387.0,349.32,273.64
2018,8,2,7,45,700.5,102.5,4.05,15.6,438.5,407.58,323.35
2018,8,2,8,0,735.0,106.0,4.1,16.3,490.0,468.56,373.81
2018,8,2,8,15,760.0,109.0,4.15,17.15,539.5,526.63,420.25
2018,8,2,8,30,785.0,112.0,4.2,18.0,589.0,585.14,465.52
2018,8,2,8,45,806.5,113.5,4.25,18.8,635.5,640.59,507.16
2018,8,2,9,0,828.0,115.0,4.3,19.6,682.0,696.04,547.54
2018,8,2,9,15,842.5,117.0,4.4,20.25,723.5,746.55,582.86
2018,8,2,9,30,857.0,119.0,4.5,20.9,765.0,792.01,613.13
2018,8,2,9,45,868.5,120.0,4.55,21.5,801.0,835.78,641.65
2018,8,2,10,0,880.0,121.0,4.6,22.1,837.0,877.56,668.42
2018,8,2,10,15,889.5,122.0,4.65,22.55,867.5,915.35,692.54
2018,8,2,10,30,899.0,123.0,4.7,23.0,898.0,950.56,714.72
2018,8,2,10,45,907.5,122.0,4.75,23.4,921.5,980.04,733.02
2018,8,2,11,0,916.0,121.0,4.8,23.8,945.0,1006.51,749.27
2018,8,2,11,15,921.5,120.5,4.85,24.05,961.0,1027.39,762.22
2018,8,2,11,30,927.0,120.0,4.9,24.3,977.0,1044.86,772.97
2018,8,2,11,45,931.5,119.0,4.9,24.55,986.0,1057.3,780.04
2018,8,2,12,0,936.0,118.0,4.9,24.8,995.0,1066.11,784.83
2018,8,2,12,15,939.5,116.0,5.0,24.85,996.0,1069.22,787.51
2018,8,2,12,30,943.0,114.0,5.1,24.9,997.0,1068.58,787.84
2018,8,2,12,45,946.5,110.5,5.2,24.95,990.5,1062.61,784.77
2018,8,2,13,0,950.0,107.0,5.3,25.0,984.0,1052.83,779.26
2018,8,2,13,15,950.0,105.5,5.35,24.85,970.0,1037.88,770.61
2018,8,2,13,30,950.0,104.0,5.4,24.7,956.0,1019.25,759.54
2018,8,2,13,45,948.0,102.0,5.5,24.5,934.0,994.61,744.91
2018,8,2,14,0,946.0,100.0,5.6,24.3,912.0,966.53,727.86
2018,8,2,14,15,942.0,97.0,5.65,23.95,882.5,932.35,706.57
2018,8,2,14,30,938.0,94.0,5.7,23.6,853.0,895.11,682.95
2018,8,2,14,45,932.5,91.5,5.7,23.2,818.0,854.28,656.41
2018,8,2,15,0,927.0,89.0,5.7,22.8,783.0,810.87,627.72
2018,8,2,15,15,916.0,86.5,5.7,22.8,741.0,761.06,593.07
2018,8,2,15,30,905.0,84.0,5.7,22.8,699.0,709.56,556.8
2018,8,2,15,45,893.5,81.5,5.7,21.55,654.0,656.33,519.06
2018,8,2,16,0,882.0,79.0,5.7,20.3,609.0,601.98,478.76
2018,8,2,16,15,865.0,76.5,5.65,19.6,560.0,543.84,432.86
2018,8,2,16,30,848.0,74.0,5.6,18.9,511.0,485.7,385.36
2018,8,2,16,45,823.0,70.5,5.6,18.25,458.5,423.08,332.72
2018,8,2,17,0,798.0,67.0,5.6,17.6,406.0,361.96,279.61
2018,8,2,17,15,759.0,64.5,5.5,16.85,352.5,299.33,224.23
2018,8,2,17,30,720.0,62.0,5.4,16.1,299.0,240.46,171.38
2018,8,2,17,45,663.0,57.5,5.35,15.4,246.5,180.33,118.95
2018,8,2,18,0,606.0,53.0,5.3,14.7,194.0,124.83,73.37
2018,8,2,18,15,516.5,46.5,5.15,14.1,145.5,73.74,38.59
2018,8,2,18,30,427.0,40.0,5.0,13.5,97.0,33.62,23.67
2018,8,2,18,45,288.0,28.5,4.85,12.9,60.0,23.1,12.78
2018,8,2,19,0,149.0,17.0,4.7,12.3,23.0,16.2,0.0
2018,8,2,19,15,74.5,8.5,4.6,12.05,11.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,5.5,2.45,9.15,6.5,5.24,0.0
2018,8,3,5,30,41.0,11.0,2.6,9.6,13.0,9.41,0.0
2018,8,3,5,45,88.0,29.5,2.8,10.1,40.0,24.34,14.49
2018,8,3,6,0,135.0,48.0,3.0,10.6,67.0,41.11,27.87
2018,8,3,6,15,179.5,72.0,2.9,11.15,108.0,75.4,52.13
2018,8,3,6,30,224.0,96.0,2.8,11.7,149.0,115.86,83.58
2018,8,3,6,45,261.0,118.0,2.7,12.25,194.5,158.91,119.09
2018,8,3,7,0,298.0,140.0,2.6,12.8,240.0,206.58,159.2
2018,8,3,7,15,332.5,159.0,2.45,13.4,288.0,255.13,200.06
2018,8,3,7,30,367.0,178.0,2.3,14.0,336.0,307.52,243.47
2018,8,3,7,45,396.0,193.5,2.2,14.6,383.0,357.87,284.46
2018,8,3,8,0,425.0,209.0,2.1,15.2,430.0,414.22,328.98
2018,8,3,8,15,450.0,222.5,2.0,15.95,476.5,466.28,368.71
2018,8,3,8,30,475.0,236.0,1.9,16.7,523.0,520.09,408.47
2018,8,3,8,45,496.5,246.5,1.85,17.5,567.0,570.27,444.38
2018,8,3,9,0,518.0,257.0,1.8,18.3,611.0,621.28,479.79
2018,8,3,9,15,570.5,248.0,1.8,19.3,659.5,676.53,517.89
2018,8,3,9,30,623.0,239.0,1.8,20.3,708.0,736.48,558.13
2018,8,3,9,45,684.5,218.5,1.85,21.35,756.0,792.84,595.54
2018,8,3,10,0,746.0,198.0,1.9,22.4,804.0,850.62,632.42
2018,8,3,10,15,756.0,200.0,1.95,23.25,832.5,886.87,653.38
2018,8,3,10,30,766.0,202.0,2.0,24.1,861.0,920.96,672.88
2018,8,3,10,45,774.0,202.5,2.05,24.95,883.0,949.27,688.44
2018,8,3,11,0,782.0,203.0,2.1,25.8,905.0,969.25,698.59
2018,8,3,11,15,786.5,204.0,2.15,26.5,920.0,988.9,709.01
2018,8,3,11,30,791.0,205.0,2.2,27.2,935.0,1005.51,717.51
2018,8,3,11,45,794.0,205.0,2.25,27.9,942.5,1016.5,722.53
2018,8,3,12,0,797.0,205.0,2.3,28.6,950.0,1024.24,725.64
2018,8,3,12,15,789.0,209.5,2.4,29.15,947.0,1022.06,723.62
2018,8,3,12,30,781.0,214.0,2.5,29.7,944.0,1023.54,724.07
2018,8,3,12,45,768.5,220.0,2.55,30.3,933.0,1012.06,715.8
2018,8,3,13,0,756.0,226.0,2.6,30.9,922.0,997.48,705.8
2018,8,3,13,15,748.5,225.5,2.75,31.1,905.0,978.2,694.93
2018,8,3,13,30,741.0,225.0,2.9,31.3,888.0,956.07,682.18
2018,8,3,13,45,729.5,225.0,3.0,31.45,864.0,928.03,665.29
2018,8,3,14,0,718.0,225.0,3.1,31.6,840.0,897.64,646.8
2018,8,3,14,15,705.5,223.0,3.25,31.45,810.0,862.25,625.84
2018,8,3,14,30,693.0,221.0,3.4,31.3,780.0,825.03,602.77
2018,8,3,14,45,677.0,216.5,3.55,31.1,743.0,780.91,574.67
2018,8,3,15,0,661.0,212.0,3.7,30.9,706.0,735.73,545.21
2018,8,3,15,15,644.5,206.5,3.7,30.9,666.0,688.42,512.65
2018,8,3,15,30,628.0,201.0,3.7,30.9,626.0,640.62,479.13
2018,8,3,15,45,607.5,193.0,3.95,29.85,581.0,587.68,443.72
2018,8,3,16,0,587.0,185.0,4.2,28.8,536.0,532.69,405.46
2018,8,3,16,15,564.0,175.0,4.3,27.95,489.0,477.87,365.32
2018,8,3,16,30,541.0,165.0,4.4,27.1,442.0,424.37,324.82
2018,8,3,16,45,513.0,152.5,4.55,26.2,393.5,367.98,281.03
2018,8,3,17,0,485.0,140.0,4.7,25.3,345.0,314.02,237.77
2018,8,3,17,15,448.0,127.0,4.7,24.2,296.5,259.53,193.26
2018,8,3,17,30,411.0,114.0,4.7,23.1,248.0,209.01,151.38
2018,8,3,17,45,364.0,97.5,4.7,22.0,201.0,157.65,109.42
2018,8,3,18,0,317.0,81.0,4.7,20.9,154.0,111.95,73.42
2018,8,3,18,15,255.0,63.5,4.6,20.0,112.5,70.22,43.77
2018,8,3,18,30,193.0,46.0,4.5,19.1,71.0,36.23,25.25
2018,8,3,18,45,124.0,28.5,4.4,18.2,42.0,22.3,11.47
2018,8,3,19,0,55.0,11.0,4.3,17.3,13.0,10.48,0.0
2018,8,3,19,15,27.5,5.5,4.2,16.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,12.15,4.5,3.81,0.0
2018,8,4,5,30,25.0,8.0,1.7,12.6,9.0,7.63,0.0
2018,8,4,5,45,55.5,22.0,1.9,13.0,28.5,18.42,9.3
2018,8,4,6,0,86.0,36.0,2.1,13.4,48.0,31.03,19.6
2018,8,4,6,15,117.5,59.5,2.25,13.7,83.0,60.45,41.31
2018,8,4,6,30,149.0,83.0,2.4,14.0,118.0,94.56,68.24
2018,8,4,6,45,178.5,109.5,2.55,14.3,161.5,135.27,101.82
2018,8,4,7,0,208.0,136.0,2.7,14.6,205.0,179.97,139.2
2018,8,4,7,15,237.5,159.5,2.7,15.25,251.0,225.68,177.15
2018,8,4,7,30,267.0,183.0,2.7,15.9,297.0,274.87,217.49
2018,8,4,7,45,294.5,202.5,2.75,16.5,343.0,322.72,256.18
2018,8,4,8,0,322.0,222.0,2.8,17.1,389.0,373.34,296.29
2018,8,4,8,15,347.5,239.5,2.85,18.0,435.5,423.5,334.8
2018,8,4,8,30,373.0,257.0,2.9,18.9,482.0,475.74,373.92
2018,8,4,8,45,397.5,269.5,2.95,19.8,525.5,524.27,409.36
2018,8,4,9,0,422.0,282.0,3.0,20.7,569.0,574.2,444.98
2018,8,4,9,15,513.0,259.5,3.1,22.05,629.5,645.99,496.42
2018,8,4,9,30,604.0,237.0,3.2,23.4,690.0,720.26,548.23
2018,8,4,9,45,717.0,190.5,3.3,24.7,753.0,791.88,597.87
2018,8,4,10,0,830.0,144.0,3.4,26.0,816.0,864.65,643.8
2018,8,4,10,15,841.0,144.0,3.5,26.9,846.0,901.81,665.6
2018,8,4,10,30,852.0,144.0,3.6,27.8,876.0,936.61,685.82
2018,8,4,10,45,862.0,144.0,3.7,28.7,900.5,960.5,698.69
2018,8,4,11,0,872.0,144.0,3.8,29.6,925.0,988.51,714.24
2018,8,4,11,15,880.5,142.5,3.95,29.95,942.5,1010.59,727.75
2018,8,4,11,30,889.0,141.0,4.1,30.3,960.0,1029.49,739.28
2018,8,4,11,45,897.5,138.0,4.25,30.65,970.5,1043.57,747.78
2018,8,4,12,0,906.0,135.0,4.4,31.0,981.0,1054.2,754.18
2018,8,4,12,15,916.0,129.5,4.55,30.9,984.5,1060.27,759.14
2018,8,4,12,30,926.0,124.0,4.7,30.8,988.0,1062.63,761.84
2018,8,4,12,45,937.0,117.0,4.9,30.75,985.0,1060.65,762.7
2018,8,4,13,0,948.0,110.0,5.1,30.7,982.0,1054.72,761.05
2018,8,4,13,15,945.5,109.5,5.2,30.55,966.5,1038.31,752.1
2018,8,4,13,30,943.0,109.0,5.3,30.4,951.0,1018.3,740.85
2018,8,4,13,45,940.0,107.5,5.45,30.25,929.0,993.29,726.6
2018,8,4,14,0,937.0,106.0,5.6,30.1,907.0,964.91,709.98
2018,8,4,14,15,930.0,105.0,5.7,29.8,877.0,930.29,689.08
2018,8,4,14,30,923.0,104.0,5.8,29.5,847.0,892.83,666.0
2018,8,4,14,45,912.5,103.0,5.85,29.15,810.5,849.88,638.71
2018,8,4,15,0,902.0,102.0,5.9,28.8,774.0,804.77,609.55
2018,8,4,15,15,890.0,100.0,5.9,28.8,732.0,755.62,576.08
2018,8,4,15,30,878.0,98.0,5.9,28.8,690.0,704.93,540.76
2018,8,4,15,45,857.5,97.0,5.95,27.85,642.5,650.32,502.07
2018,8,4,16,0,837.0,96.0,6.0,26.9,595.0,593.3,460.3
2018,8,4,16,15,802.5,97.0,5.9,26.2,542.5,530.99,412.28
2018,8,4,16,30,768.0,98.0,5.8,25.5,490.0,470.59,364.33
2018,8,4,16,45,727.5,96.0,5.75,24.8,436.0,406.12,312.01
2018,8,4,17,0,687.0,94.0,5.7,24.1,382.0,345.68,261.5
2018,8,4,17,15,636.5,89.5,5.55,23.15,328.5,283.49,209.02
2018,8,4,17,30,586.0,85.0,5.4,22.2,275.0,226.59,160.46
2018,8,4,17,45,516.5,77.5,5.2,21.2,223.0,168.95,112.81
2018,8,4,18,0,447.0,70.0,5.0,20.2,171.0,119.59,74.31
2018,8,4,18,15,369.0,57.0,4.9,19.25,126.0,71.56,41.26
2018,8,4,18,30,291.0,44.0,4.8,18.3,81.0,34.54,23.83
2018,8,4,18,45,191.0,29.0,4.65,17.4,49.0,22.82,11.49
2018,8,4,19,0,91.0,14.0,4.5,16.5,17.0,13.34,0.0
2018,8,4,19,15,45.5,7.0,4.5,16.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,5,5,15,21.5,6.0,3.1,10.2,7.0,5.72,0.0
2018,8,5,5,30,43.0,12.0,3.2,10.6,14.0,11.44,0.0
2018,8,5,5,45,97.0,31.0,3.3,10.95,42.0,25.45,14.86
2018,8,5,6,0,151.0,50.0,3.4,11.3,70.0,42.54,28.89
2018,8,5,6,15,205.5,71.0,3.35,11.9,111.5,76.29,51.75
2018,8,5,6,30,260.0,92.0,3.3,12.5,153.0,117.16,82.81
2018,8,5,6,45,308.0,110.5,3.2,13.1,200.0,161.43,118.95
2018,8,5,7,0,356.0,129.0,3.1,13.7,247.0,211.51,161.01
2018,8,5,7,15,396.5,144.5,3.05,14.3,296.5,263.82,205.38
2018,8,5,7,30,437.0,160.0,3.0,14.9,346.0,319.42,251.95
2018,8,5,7,45,471.0,171.0,2.95,15.5,394.5,372.2,295.51
2018,8,5,8,0,505.0,182.0,2.9,16.1,443.0,428.08,340.43
2018,8,5,8,15,530.0,193.0,2.9,16.85,490.5,481.93,382.42
2018,8,5,8,30,555.0,204.0,2.9,17.6,538.0,537.36,424.35
2018,8,5,8,45,575.0,213.0,2.9,18.35,582.0,588.92,462.18
2018,8,5,9,0,595.0,222.0,2.9,19.1,626.0,640.98,499.29
2018,8,5,9,15,633.5,218.5,2.95,19.9,672.0,697.07,538.86
2018,8,5,9,30,672.0,215.0,3.0,20.7,718.0,752.2,576.83
2018,8,5,9,45,714.0,203.5,3.05,21.5,760.5,802.99,611.18
2018,8,5,10,0,756.0,192.0,3.1,22.3,803.0,854.09,644.12
2018,8,5,10,15,761.5,196.5,3.15,22.95,831.0,889.26,665.43
2018,8,5,10,30,767.0,201.0,3.2,23.6,859.0,922.01,685.02
2018,8,5,10,45,769.0,206.0,3.3,24.2,880.0,949.39,701.36
2018,8,5,11,0,771.0,211.0,3.4,24.8,901.0,973.88,715.77
2018,8,5,11,15,772.0,214.5,3.45,25.3,915.0,992.83,726.47
2018,8,5,11,30,773.0,218.0,3.5,25.8,929.0,1008.65,735.18
2018,8,5,11,45,770.5,221.5,3.55,26.3,935.0,1017.75,739.6
2018,8,5,12,0,768.0,225.0,3.6,26.8,941.0,1023.55,742.02
2018,8,5,12,15,794.5,209.0,3.6,27.3,949.0,1028.2,743.46
2018,8,5,12,30,821.0,193.0,3.6,27.8,957.0,1036.97,747.67
2018,8,5,12,45,854.0,170.5,3.6,28.25,959.5,1041.71,749.49
2018,8,5,13,0,887.0,148.0,3.6,28.7,962.0,1033.23,742.98
2018,8,5,13,15,881.5,148.0,3.65,28.9,945.5,1015.22,731.64
2018,8,5,13,30,876.0,148.0,3.7,29.1,929.0,993.94,718.31
2018,8,5,13,45,868.0,147.5,3.75,29.25,905.0,974.18,706.16
2018,8,5,14,0,860.0,147.0,3.8,29.4,881.0,943.52,686.85
2018,8,5,14,15,852.0,145.5,3.85,29.25,851.5,909.07,665.83
2018,8,5,14,30,844.0,144.0,3.9,29.1,822.0,872.06,642.92
2018,8,5,14,45,833.0,142.0,4.0,29.0,786.0,829.77,616.28
2018,8,5,15,0,822.0,140.0,4.1,28.9,750.0,785.56,587.97
2018,8,5,15,15,808.0,136.5,4.1,28.9,708.5,735.98,554.71
2018,8,5,15,30,794.0,133.0,4.1,28.9,667.0,685.27,518.74
2018,8,5,15,45,774.5,129.5,4.25,28.2,620.5,630.72,480.83
2018,8,5,16,0,755.0,126.0,4.4,27.5,574.0,575.3,440.95
2018,8,5,16,15,727.5,122.5,4.45,26.85,524.0,515.86,396.4
2018,8,5,16,30,700.0,119.0,4.5,26.2,474.0,457.84,351.48
2018,8,5,16,45,665.0,113.5,4.55,25.6,422.0,396.42,302.49
2018,8,5,17,0,630.0,108.0,4.6,25.0,370.0,337.94,254.39
2018,8,5,17,15,579.5,101.0,4.6,24.0,317.0,276.56,203.59
2018,8,5,17,30,529.0,94.0,4.6,23.0,264.0,220.59,156.68
2018,8,5,17,45,462.0,84.0,4.55,22.0,213.0,162.79,109.49
2018,8,5,18,0,395.0,74.0,4.5,21.0,162.0,114.66,72.22
2018,8,5,18,15,312.5,59.0,4.5,20.0,117.5,69.25,41.21
2018,8,5,18,30,230.0,44.0,4.5,19.0,73.0,34.06,23.28
2018,8,5,18,45,140.0,27.0,4.45,18.0,42.5,21.2,9.73
2018,8,5,19,0,50.0,10.0,4.4,17.0,12.0,9.53,0.0
2018,8,5,19,15,25.0,5.0,4.4,16.45,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,10.1,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.4,7.0,5.72,0.0
2018,8,6,5,45,46.0,19.5,2.0,10.65,25.0,16.41,7.4
2018,8,6,6,0,73.0,33.0,2.2,10.9,43.0,28.35,17.68
2018,8,6,6,15,103.0,55.5,2.2,11.2,76.0,56.97,39.3
2018,8,6,6,30,133.0,78.0,2.2,11.5,109.0,88.46,64.41
2018,8,6,6,45,161.5,104.0,2.15,11.8,150.5,126.87,96.35
2018,8,6,7,0,190.0,130.0,2.1,12.1,192.0,169.17,131.97
2018,8,6,7,15,217.0,155.5,2.1,12.7,238.0,215.74,170.96
2018,8,6,7,30,244.0,181.0,2.1,13.3,284.0,264.7,211.34
2018,8,6,7,45,268.0,204.0,2.05,13.85,330.5,313.08,250.53
2018,8,6,8,0,292.0,227.0,2.0,14.4,377.0,363.95,290.78
2018,8,6,8,15,313.5,246.5,2.0,15.3,422.0,412.38,327.82
2018,8,6,8,30,335.0,266.0,2.0,16.2,467.0,462.56,365.2
2018,8,6,8,45,354.0,283.0,2.0,17.1,510.0,510.22,399.66
2018,8,6,9,0,373.0,300.0,2.0,18.0,553.0,558.9,433.97
2018,8,6,9,15,397.0,311.0,2.05,19.15,594.5,606.11,466.29
2018,8,6,9,30,421.0,322.0,2.1,20.3,636.0,654.22,498.47
2018,8,6,9,45,445.5,327.0,2.1,21.5,673.5,704.02,530.61
2018,8,6,10,0,470.0,332.0,2.1,22.7,711.0,748.11,558.09
2018,8,6,10,15,480.0,339.5,2.15,23.65,738.5,781.75,578.5
2018,8,6,10,30,490.0,347.0,2.2,24.6,766.0,814.17,597.83
2018,8,6,10,45,497.5,352.0,2.3,25.55,787.0,840.36,613.13
2018,8,6,11,0,505.0,357.0,2.4,26.5,808.0,864.83,627.18
2018,8,6,11,15,511.5,360.0,2.5,27.3,823.0,884.45,638.34
2018,8,6,11,30,518.0,363.0,2.6,28.1,838.0,902.0,648.13
2018,8,6,11,45,523.0,363.5,2.7,28.95,846.5,913.33,653.79
2018,8,6,12,0,528.0,364.0,2.8,29.8,855.0,922.33,657.98
2018,8,6,12,15,592.0,324.5,2.9,30.45,875.0,947.68,675.33
2018,8,6,12,30,656.0,285.0,3.0,31.1,895.0,971.68,691.52
2018,8,6,12,45,738.5,233.0,3.15,31.75,914.0,997.07,707.98
2018,8,6,13,0,821.0,181.0,3.3,32.4,933.0,1011.11,716.21
2018,8,6,13,15,817.0,180.0,3.4,32.55,917.5,994.03,705.97
2018,8,6,13,30,813.0,179.0,3.5,32.7,902.0,973.78,693.96
2018,8,6,13,45,806.5,177.5,3.65,32.85,879.5,947.65,678.47
2018,8,6,14,0,800.0,176.0,3.8,33.0,857.0,918.73,661.06
2018,8,6,14,15,791.0,173.5,3.85,32.8,827.0,883.97,640.09
2018,8,6,14,30,782.0,171.0,3.9,32.6,797.0,846.91,617.41
2018,8,6,14,45,769.5,168.0,4.0,32.45,761.0,807.2,592.79
2018,8,6,15,0,757.0,165.0,4.1,32.3,725.0,762.75,564.4
2018,8,6,15,15,741.5,161.0,4.1,32.3,684.0,713.74,530.72
2018,8,6,15,30,726.0,157.0,4.1,32.3,643.0,663.92,495.79
2018,8,6,15,45,703.0,152.5,4.2,31.5,596.5,608.28,457.63
2018,8,6,16,0,680.0,148.0,4.3,30.7,550.0,553.11,418.53
2018,8,6,16,15,642.0,146.0,4.3,29.95,499.5,493.2,374.29
2018,8,6,16,30,604.0,144.0,4.3,29.2,449.0,435.94,330.73
2018,8,6,16,45,558.5,138.0,4.25,28.4,396.5,372.36,281.33
2018,8,6,17,0,513.0,132.0,4.2,27.6,344.0,315.62,236.0
2018,8,6,17,15,456.5,122.0,4.2,26.4,291.5,256.38,188.55
2018,8,6,17,30,400.0,112.0,4.2,25.2,239.0,203.37,145.69
2018,8,6,17,45,331.5,96.5,4.2,24.0,189.0,149.67,103.22
2018,8,6,18,0,263.0,81.0,4.2,22.8,139.0,104.42,68.96
2018,8,6,18,15,201.5,60.5,4.2,21.7,98.0,64.28,40.54
2018,8,6,18,30,140.0,40.0,4.2,20.6,57.0,32.6,21.8
2018,8,6,18,45,83.5,23.0,4.25,19.55,32.0,19.17,7.58
2018,8,6,19,0,27.0,6.0,4.3,18.5,7.0,5.72,0.0
2018,8,6,19,15,13.5,3.0,4.3,17.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.95,10.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,3.0,10.7,9.0,7.63,0.0
2018,8,7,5,45,79.5,24.0,3.05,10.95,32.5,19.99,9.93
2018,8,7,6,0,125.0,40.0,3.1,11.2,56.0,34.33,22.26
2018,8,7,6,15,171.0,62.0,3.05,11.65,95.0,66.22,44.53
2018,8,7,6,30,217.0,84.0,3.0,12.1,134.0,104.44,74.05
2018,8,7,6,45,257.0,105.0,2.95,12.55,178.5,146.61,108.8
2018,8,7,7,0,297.0,126.0,2.9,13.0,223.0,193.78,148.65
2018,8,7,7,15,325.5,143.5,2.9,13.75,266.5,238.91,187.12
2018,8,7,7,30,354.0,161.0,2.9,14.5,310.0,287.19,227.66
2018,8,7,7,45,393.0,178.5,2.85,15.25,363.5,342.95,273.22
2018,8,7,8,0,432.0,196.0,2.8,16.0,417.0,406.26,323.54
2018,8,7,8,15,458.0,209.0,2.8,16.75,464.0,458.84,364.37
2018,8,7,8,30,484.0,222.0,2.8,17.5,511.0,513.26,405.51
2018,8,7,8,45,506.0,232.0,2.85,18.3,555.0,563.78,442.67
2018,8,7,9,0,528.0,242.0,2.9,19.1,599.0,615.16,479.51
2018,8,7,9,15,538.0,254.0,2.95,19.8,636.5,660.26,510.87
2018,8,7,9,30,548.0,266.0,3.0,20.5,674.0,704.67,541.04
2018,8,7,9,45,552.5,277.5,3.1,21.2,705.5,743.2,566.59
2018,8,7,10,0,557.0,289.0,3.2,21.9,737.0,780.23,590.67
2018,8,7,10,15,567.0,294.5,3.3,22.4,765.0,814.48,613.17
2018,8,7,10,30,577.0,300.0,3.4,22.9,793.0,847.21,634.39
2018,8,7,10,45,584.0,304.5,3.5,23.45,814.5,874.41,651.49
2018,8,7,11,0,591.0,309.0,3.6,24.0,836.0,899.57,667.11
2018,8,7,11,15,597.5,311.5,3.75,24.2,851.5,920.02,680.75
2018,8,7,11,30,604.0,314.0,3.9,24.4,867.0,938.1,692.84
2018,8,7,11,45,609.0,313.5,4.05,24.6,875.0,949.48,700.52
2018,8,7,12,0,614.0,313.0,4.2,24.8,883.0,957.91,706.34
2018,8,7,12,15,629.5,304.0,4.3,24.85,888.0,965.92,712.5
2018,8,7,12,30,645.0,295.0,4.4,24.9,893.0,971.0,716.77
2018,8,7,12,45,664.0,281.0,4.5,24.9,892.0,971.57,718.46
2018,8,7,13,0,683.0,267.0,4.6,24.9,891.0,968.8,718.23
2018,8,7,13,15,683.0,262.0,4.65,24.8,877.0,953.07,708.76
2018,8,7,13,30,683.0,257.0,4.7,24.7,863.0,934.47,697.4
2018,8,7,13,45,682.5,250.0,4.75,24.6,842.5,910.63,682.46
2018,8,7,14,0,682.0,243.0,4.8,24.5,822.0,884.12,665.57
2018,8,7,14,15,678.0,236.5,4.8,24.2,795.0,852.46,645.08
2018,8,7,14,30,674.0,230.0,4.8,23.9,768.0,818.56,622.78
2018,8,7,14,45,668.5,221.0,4.85,23.6,734.5,778.9,596.36
2018,8,7,15,0,663.0,212.0,4.9,23.3,701.0,737.46,568.16
2018,8,7,15,15,646.5,206.0,4.9,23.3,660.5,689.33,533.44
2018,8,7,15,30,630.0,200.0,4.9,23.3,620.0,640.72,497.77
2018,8,7,15,45,617.0,189.5,4.85,22.3,577.0,589.81,461.44
2018,8,7,16,0,604.0,179.0,4.8,21.3,534.0,538.65,423.8
2018,8,7,16,15,588.5,166.5,4.75,20.7,488.0,481.67,379.94
2018,8,7,16,30,573.0,154.0,4.7,20.1,442.0,427.89,337.2
2018,8,7,16,45,547.5,142.5,4.65,19.45,393.5,371.65,291.32
2018,8,7,17,0,522.0,131.0,4.6,18.8,345.0,317.51,245.91
2018,8,7,17,15,483.5,118.5,4.55,18.0,295.5,260.87,197.92
2018,8,7,17,30,445.0,106.0,4.5,17.2,246.0,208.37,152.91
2018,8,7,17,45,394.5,91.5,4.4,16.35,199.0,156.23,109.16
2018,8,7,18,0,344.0,77.0,4.3,15.5,152.0,110.14,72.25
2018,8,7,18,15,276.0,59.5,4.2,14.9,109.5,66.61,41.29
2018,8,7,18,30,208.0,42.0,4.1,14.3,67.0,32.58,22.35
2018,8,7,18,45,129.5,26.0,4.0,13.75,39.0,20.5,7.99
2018,8,7,19,0,51.0,10.0,3.9,13.2,11.0,9.53,0.0
2018,8,7,19,15,25.5,5.0,3.85,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,2.55,9.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,2.7,10.5,15.0,12.39,0.0
2018,8,8,5,45,167.5,29.5,2.85,11.05,47.0,23.24,12.04
2018,8,8,6,0,262.0,46.0,3.0,11.6,79.0,38.77,25.0
2018,8,8,6,15,341.0,59.0,2.9,12.3,123.0,74.91,45.51
2018,8,8,6,30,420.0,72.0,2.8,13.0,167.0,120.68,78.43
2018,8,8,6,45,481.0,82.0,2.65,13.65,217.0,171.46,119.87
2018,8,8,7,0,542.0,92.0,2.5,14.3,267.0,227.9,167.88
2018,8,8,7,15,587.5,99.5,2.45,15.15,319.5,284.06,216.46
2018,8,8,7,30,633.0,107.0,2.4,16.0,372.0,345.02,268.18
2018,8,8,7,45,669.0,111.5,2.4,16.85,424.0,403.41,316.8
2018,8,8,8,0,705.0,116.0,2.4,17.7,476.0,464.79,366.16
2018,8,8,8,15,731.5,119.5,2.3,18.6,525.5,522.65,410.81
2018,8,8,8,30,758.0,123.0,2.2,19.5,575.0,581.75,454.6
2018,8,8,8,45,779.5,126.0,2.15,20.4,622.0,637.49,494.42
2018,8,8,9,0,801.0,129.0,2.1,21.3,669.0,693.59,533.02
2018,8,8,9,15,787.0,145.0,2.1,22.05,702.5,736.39,560.95
2018,8,8,9,30,773.0,161.0,2.1,22.8,736.0,777.95,586.86
2018,8,8,9,45,748.0,183.5,2.15,23.55,761.5,812.1,607.34
2018,8,8,10,0,723.0,206.0,2.2,24.3,787.0,841.83,624.66
2018,8,8,10,15,738.0,207.0,2.25,25.0,818.5,880.92,648.2
2018,8,8,10,30,753.0,208.0,2.3,25.7,850.0,918.19,670.15
2018,8,8,10,45,765.5,207.5,2.35,26.4,874.5,949.47,688.0
2018,8,8,11,0,778.0,207.0,2.4,27.1,899.0,978.29,704.17
2018,8,8,11,15,787.0,205.0,2.5,27.65,915.0,993.26,712.37
2018,8,8,11,30,796.0,203.0,2.6,28.2,931.0,1011.36,722.73
2018,8,8,11,45,803.5,201.0,2.7,28.7,940.5,1024.86,730.32
2018,8,8,12,0,811.0,199.0,2.8,29.2,950.0,1035.11,735.97
2018,8,8,12,15,806.5,202.0,2.95,29.5,948.5,1034.91,736.17
2018,8,8,12,30,802.0,205.0,3.1,29.8,947.0,1031.3,734.37
2018,8,8,12,45,792.5,208.5,3.2,30.1,936.5,1019.86,727.26
2018,8,8,13,0,783.0,212.0,3.3,30.4,926.0,1011.99,722.55
2018,8,8,13,15,782.0,208.0,3.4,30.45,911.0,994.84,712.66
2018,8,8,13,30,781.0,204.0,3.5,30.5,896.0,974.52,700.79
2018,8,8,13,45,778.5,199.5,3.6,30.6,874.0,949.2,685.53
2018,8,8,14,0,776.0,195.0,3.7,30.7,852.0,920.98,668.32
2018,8,8,14,15,770.0,190.0,3.8,30.5,823.0,886.4,647.58
2018,8,8,14,30,764.0,185.0,3.9,30.3,794.0,849.41,625.01
2018,8,8,14,45,755.5,180.0,3.95,30.15,759.0,808.18,598.93
2018,8,8,15,0,747.0,175.0,4.0,30.0,724.0,765.1,570.65
2018,8,8,15,15,731.5,170.0,4.0,30.0,682.5,715.3,536.2
2018,8,8,15,30,716.0,165.0,4.0,30.0,641.0,664.72,500.51
2018,8,8,15,45,700.0,157.5,4.2,29.1,596.0,610.82,463.83
2018,8,8,16,0,684.0,150.0,4.4,28.2,551.0,556.77,425.61
2018,8,8,16,15,663.5,142.0,4.45,27.3,503.0,499.94,383.6
2018,8,8,16,30,643.0,134.0,4.5,26.4,455.0,443.99,340.79
2018,8,8,16,45,613.0,125.0,4.55,25.55,404.5,384.23,293.52
2018,8,8,17,0,583.0,116.0,4.6,24.7,354.0,327.0,246.75
2018,8,8,17,15,541.0,106.5,4.5,23.55,303.0,268.48,198.24
2018,8,8,17,30,499.0,97.0,4.4,22.4,252.0,212.58,151.31
2018,8,8,17,45,443.5,84.0,4.35,21.25,203.0,157.77,106.26
2018,8,8,18,0,388.0,71.0,4.3,20.1,154.0,109.58,68.59
2018,8,8,18,15,312.0,56.0,4.2,19.1,111.0,65.23,38.4
2018,8,8,18,30,236.0,41.0,4.1,18.1,68.0,31.89,21.28
2018,8,8,18,45,146.5,25.5,4.0,17.15,39.5,20.16,6.52
2018,8,8,19,0,57.0,10.0,3.9,16.2,11.0,9.53,0.0
2018,8,8,19,15,28.5,5.0,3.85,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,15,30.0,5.5,2.4,9.6,6.5,0.0,0.0
2018,8,9,5,30,60.0,11.0,2.6,10.1,13.0,10.48,0.0
2018,8,9,5,45,145.5,27.0,2.8,10.55,42.5,21.22,10.09
2018,8,9,6,0,231.0,43.0,3.0,11.0,72.0,35.9,25.76
2018,8,9,6,15,302.5,59.0,2.9,11.7,115.5,72.1,44.66
2018,8,9,6,30,374.0,75.0,2.8,12.4,159.0,117.2,77.71
2018,8,9,6,45,430.0,88.0,2.7,13.15,208.0,165.39,117.11
2018,8,9,7,0,486.0,101.0,2.6,13.9,257.0,220.24,163.7
2018,8,9,7,15,529.0,111.0,2.5,14.9,308.0,274.61,210.43
2018,8,9,7,30,572.0,121.0,2.4,15.9,359.0,335.82,261.85
2018,8,9,7,45,606.5,128.0,2.35,16.9,410.0,392.68,308.67
2018,8,9,8,0,641.0,135.0,2.3,17.9,461.0,452.5,356.23
2018,8,9,8,15,668.0,141.0,2.25,18.85,510.5,509.9,400.32
2018,8,9,8,30,695.0,147.0,2.2,19.8,560.0,568.76,443.85
2018,8,9,8,45,717.0,151.0,2.15,20.75,606.0,623.54,482.81
2018,8,9,9,0,739.0,155.0,2.1,21.7,652.0,678.6,520.55
2018,8,9,9,15,749.0,161.5,2.05,22.7,691.5,727.34,552.25
2018,8,9,9,30,759.0,168.0,2.0,23.7,731.0,774.74,581.96
2018,8,9,9,45,764.5,175.0,1.95,24.75,765.0,817.41,606.55
2018,8,9,10,0,770.0,182.0,1.9,25.8,799.0,857.97,629.1
2018,8,9,10,15,782.5,183.5,1.9,26.7,830.0,896.72,650.84
2018,8,9,10,30,795.0,185.0,1.9,27.6,861.0,928.91,668.01
2018,8,9,10,45,804.5,185.5,1.9,28.5,884.5,959.06,683.71
2018,8,9,11,0,814.0,186.0,1.9,29.4,908.0,986.51,697.52
2018,8,9,11,15,821.0,185.0,1.95,30.25,923.5,1007.13,707.74
2018,8,9,11,30,828.0,184.0,2.0,31.1,939.0,1024.61,716.08
2018,8,9,11,45,833.5,182.5,2.05,32.0,948.0,1036.83,721.09
2018,8,9,12,0,839.0,181.0,2.1,32.9,957.0,1045.66,724.14
2018,8,9,12,15,832.0,185.5,2.25,33.2,954.5,1044.52,724.17
2018,8,9,12,30,825.0,190.0,2.4,33.5,952.0,1039.88,722.17
2018,8,9,12,45,813.0,195.0,2.55,33.85,940.5,1027.33,715.2
2018,8,9,13,0,801.0,200.0,2.7,34.2,929.0,1011.54,706.27
2018,8,9,13,15,799.0,197.5,2.9,34.2,914.0,995.02,698.26
2018,8,9,13,30,797.0,195.0,3.1,34.2,899.0,975.31,688.1
2018,8,9,13,45,794.0,191.0,3.25,34.2,877.0,950.1,673.96
2018,8,9,14,0,791.0,187.0,3.4,34.2,855.0,921.96,657.82
2018,8,9,14,15,784.5,183.0,3.55,33.95,826.0,891.99,640.98
2018,8,9,14,30,778.0,179.0,3.7,33.7,797.0,855.09,619.32
2018,8,9,14,45,768.5,174.5,3.8,33.45,761.5,813.01,593.65
2018,8,9,15,0,759.0,170.0,3.9,33.2,726.0,769.12,565.98
2018,8,9,15,15,743.5,165.0,3.9,33.2,684.0,718.78,531.67
2018,8,9,15,30,728.0,160.0,3.9,33.2,642.0,667.62,496.09
2018,8,9,15,45,710.0,154.0,4.0,32.25,596.5,613.34,459.51
2018,8,9,16,0,692.0,148.0,4.1,31.3,551.0,559.06,421.57
2018,8,9,16,15,669.5,140.5,4.1,30.5,502.5,501.2,379.19
2018,8,9,16,30,647.0,133.0,4.1,29.7,454.0,444.41,336.14
2018,8,9,16,45,615.5,124.5,4.1,28.9,403.0,384.25,289.15
2018,8,9,17,0,584.0,116.0,4.1,28.1,352.0,326.78,242.83
2018,8,9,17,15,541.5,105.5,3.95,27.0,300.5,267.09,194.12
2018,8,9,17,30,499.0,95.0,3.8,25.9,249.0,210.12,147.04
2018,8,9,17,45,442.5,82.5,3.65,24.75,200.0,155.63,102.96
2018,8,9,18,0,386.0,70.0,3.5,23.6,151.0,107.88,66.29
2018,8,9,18,15,309.0,54.5,3.5,22.55,108.0,63.26,36.45
2018,8,9,18,30,232.0,39.0,3.5,21.5,65.0,30.34,19.55
2018,8,9,18,45,139.5,23.5,3.5,20.5,37.0,18.57,4.12
2018,8,9,19,0,47.0,8.0,3.5,19.5,9.0,7.63,0.0
2018,8,9,19,15,23.5,4.0,3.55,18.95,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,15,56.0,6.5,3.25,10.95,8.0,0.0,0.0
2018,8,10,5,30,112.0,13.0,3.3,11.4,16.0,12.39,0.0
2018,8,10,5,45,241.0,26.0,3.4,11.85,50.0,21.33,9.55
2018,8,10,6,0,370.0,39.0,3.5,12.3,84.0,34.73,24.53
2018,8,10,6,15,450.5,48.5,3.4,13.15,129.5,74.16,40.78
2018,8,10,6,30,531.0,58.0,3.3,14.0,175.0,123.61,75.68
2018,8,10,6,45,584.0,65.5,3.25,14.8,225.5,175.66,118.7
2018,8,10,7,0,637.0,73.0,3.2,15.6,276.0,233.89,169.15
2018,8,10,7,15,673.0,79.0,3.15,16.75,327.5,291.21,219.5
2018,8,10,7,30,709.0,85.0,3.1,17.9,379.0,352.08,271.7
2018,8,10,7,45,734.5,90.0,3.05,19.0,429.5,410.67,320.69
2018,8,10,8,0,760.0,95.0,3.0,20.1,480.0,471.48,369.5
2018,8,10,8,15,779.5,99.5,3.0,21.0,528.5,529.18,414.47
2018,8,10,8,30,799.0,104.0,3.0,21.9,577.0,587.31,458.07
2018,8,10,8,45,813.0,108.5,2.95,22.8,622.0,642.03,497.36
2018,8,10,9,0,827.0,113.0,2.9,23.7,667.0,696.03,534.7
2018,8,10,9,15,833.5,118.5,2.95,24.6,706.0,744.57,566.46
2018,8,10,9,30,840.0,124.0,3.0,25.5,745.0,791.21,595.54
2018,8,10,9,45,842.0,130.0,3.05,26.4,778.0,832.59,620.51
2018,8,10,10,0,844.0,136.0,3.1,27.3,811.0,871.35,643.35
2018,8,10,10,15,852.0,137.5,3.2,27.95,840.0,907.95,665.43
2018,8,10,10,30,860.0,139.0,3.3,28.6,869.0,935.07,681.09
2018,8,10,10,45,865.5,140.5,3.4,29.25,891.0,963.41,697.53
2018,8,10,11,0,871.0,142.0,3.5,29.9,913.0,988.71,711.92
2018,8,10,11,15,875.0,142.5,3.6,30.3,928.0,1008.37,723.39
2018,8,10,11,30,879.0,143.0,3.7,30.7,943.0,1024.7,732.81
2018,8,10,11,45,881.0,143.0,3.8,31.1,950.5,1035.11,738.54
2018,8,10,12,0,883.0,143.0,3.9,31.5,958.0,1042.0,742.17
2018,8,10,12,15,882.0,143.5,4.0,31.7,957.0,1042.83,742.65
2018,8,10,12,30,881.0,144.0,4.1,31.9,956.0,1040.09,741.01
2018,8,10,12,45,878.0,144.0,4.15,32.15,947.0,1031.31,735.18
2018,8,10,13,0,875.0,144.0,4.2,32.4,938.0,1019.05,727.27
2018,8,10,13,15,872.0,142.5,4.35,32.4,922.5,1001.88,717.6
2018,8,10,13,30,869.0,141.0,4.5,32.4,907.0,981.38,705.78
2018,8,10,13,45,864.5,139.0,4.6,32.35,884.0,955.73,690.47
2018,8,10,14,0,860.0,137.0,4.7,32.3,861.0,927.03,673.09
2018,8,10,14,15,853.0,134.5,4.8,32.05,831.5,898.79,656.77
2018,8,10,14,30,846.0,132.0,4.9,31.8,802.0,861.27,633.98
2018,8,10,14,45,837.0,128.5,4.95,31.55,766.0,818.67,607.18
2018,8,10,15,0,828.0,125.0,5.0,31.3,730.0,774.02,578.6
2018,8,10,15,15,814.0,122.0,5.0,31.3,688.5,724.42,545.36
2018,8,10,15,30,800.0,119.0,5.0,31.3,647.0,673.67,509.3
2018,8,10,15,45,783.5,115.0,5.05,30.4,601.5,619.45,471.62
2018,8,10,16,0,767.0,111.0,5.1,29.5,556.0,564.89,432.32
2018,8,10,16,15,746.0,105.5,5.1,28.7,507.0,506.16,388.21
2018,8,10,16,30,725.0,100.0,5.1,27.9,458.0,448.13,343.07
2018,8,10,16,45,695.5,94.5,5.05,27.1,407.0,387.6,294.42
2018,8,10,17,0,666.0,89.0,5.0,26.3,356.0,329.37,246.09
2018,8,10,17,15,623.5,82.5,4.95,25.25,304.5,268.87,195.34
2018,8,10,17,30,581.0,76.0,4.9,24.2,253.0,212.81,147.66
2018,8,10,17,45,521.5,67.5,4.85,23.1,203.5,156.57,101.25
2018,8,10,18,0,462.0,59.0,4.8,22.0,154.0,107.42,63.21
2018,8,10,18,15,374.5,48.0,4.75,21.1,111.0,61.74,33.62
