Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,975.93,703.84
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,965.95,696.47
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,948.71,684.69
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,927.83,670.81
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,903.0,655.78
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,874.83,638.62
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,839.84,616.35
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,802.05,592.19
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,757.93,564.09
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,711.83,534.35
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,659.18,499.46
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,609.48,463.84
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,549.37,419.83
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,489.83,374.67
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,423.95,323.57
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,360.78,272.52
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,290.45,215.29
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,226.36,161.04
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,157.2,103.32
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,96.74,43.61
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,36.62,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,29.15,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,83.84,36.59
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,154.01,106.02
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,215.86,161.62
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,285.87,223.67
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,350.11,280.54
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,419.0,339.28
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,480.52,388.93
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,543.79,437.31
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,601.02,478.2
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,653.85,513.54
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,704.22,544.05
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,753.2,572.09
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,795.57,594.59
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,835.65,614.89
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,870.19,635.33
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,901.69,653.82
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,926.54,668.22
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,947.89,680.5
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,962.73,688.9
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,973.76,695.06
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,979.2,698.92
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,980.7,700.35
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,974.75,697.72
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,964.9,692.77
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,948.94,683.31
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,929.28,671.6
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,902.68,656.75
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,872.74,639.6
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,837.4,618.63
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,799.28,595.49
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,755.44,568.08
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,709.57,538.79
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,657.11,504.06
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,603.69,465.67
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,547.88,423.47
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,488.74,377.44
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,422.48,325.27
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,358.98,273.21
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,288.25,214.74
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,223.91,159.67
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,154.04,100.94
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,92.78,36.65
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,35.03,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,27.04,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,66.87,25.62
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,113.88,78.84
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,185.87,140.06
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,275.15,216.7
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,344.43,277.88
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,422.99,345.18
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,484.3,396.25
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,547.14,446.32
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,600.16,487.04
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,656.38,528.46
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,705.2,561.0
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,752.26,591.3
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,792.8,615.77
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,830.61,637.74
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,864.61,657.96
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,895.63,675.97
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,920.53,689.08
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,941.94,699.83
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,956.72,708.02
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,967.74,713.93
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,971.89,715.42
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,972.15,714.61
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,966.04,711.07
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,956.09,705.18
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,939.7,695.73
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,919.72,683.88
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,893.68,668.27
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,864.39,650.32
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,827.62,627.48
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,788.23,602.39
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,743.86,573.91
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,702.4,546.93
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,649.21,510.04
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,595.27,470.16
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,534.35,422.76
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,474.29,374.55
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,408.39,322.12
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,345.59,269.79
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,276.86,210.87
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,213.59,155.25
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,140.68,93.34
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,78.92,25.54
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,27.81,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,21.81,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,71.48,22.51
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,136.81,93.58
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,203.46,152.72
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,281.76,221.89
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,316.88,257.09
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,344.27,283.67
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,439.31,363.35
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,545.42,449.55
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,598.3,491.37
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,654.46,534.44
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,704.14,569.03
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,752.27,601.52
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,796.05,630.58
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,837.42,657.48
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,870.81,678.61
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,901.14,697.48
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,926.16,712.74
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,947.64,725.58
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,961.97,734.39
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,972.48,740.76
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,977.25,743.37
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,978.06,743.48
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,972.62,739.71
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,963.26,733.46
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,947.05,722.98
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,927.1,710.03
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,899.67,692.57
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,868.96,672.76
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,832.75,648.88
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,793.83,622.82
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,749.63,593.57
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,703.46,562.58
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,650.11,524.7
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,595.94,483.21
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,539.59,437.55
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,480.09,388.09
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,413.46,333.3
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,349.82,278.56
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,278.97,215.77
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,214.95,157.77
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,142.58,94.51
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,79.34,17.42
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,27.58,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,23.79,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,77.47,18.15
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,150.79,102.11
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,209.79,156.54
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,280.74,220.29
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,333.88,269.56
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,389.61,319.07
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,382.95,316.17
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,356.09,294.71
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,411.13,339.55
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,468.54,384.81
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,515.4,421.33
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,563.13,457.93
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,561.36,454.32
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,541.6,437.33
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,510.2,410.28
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,459.98,368.55
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,507.81,406.74
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,570.51,455.1
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,665.72,529.27
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,749.35,593.54
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,798.26,631.13
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,840.96,662.73
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,733.51,581.6
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,618.63,492.4
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,696.77,555.84
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,761.06,607.18
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,810.4,642.53
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,838.96,662.51
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,808.69,640.16
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,775.26,615.96
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,674.91,541.86
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,573.02,463.03
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,550.22,445.92
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,522.37,423.73
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,501.84,406.89
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,476.2,384.44
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,409.81,328.48
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,346.33,273.19
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,275.62,211.34
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,211.72,154.04
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,140.29,91.71
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,77.47,5.98
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,27.13,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,15.62,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,53.51,5.53
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,102.43,69.53
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,175.39,131.13
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,266.21,208.42
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,332.94,267.5
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,408.81,332.71
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,463.24,378.38
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,517.59,421.89
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,574.9,465.98
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,637.01,511.64
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,685.34,544.03
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,732.16,574.45
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,773.55,599.95
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,812.49,623.22
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,845.04,643.73
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,874.54,662.12
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,897.58,675.62
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,917.13,686.87
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,930.81,695.34
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,940.74,701.49
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,944.11,703.45
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,943.63,703.04
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,937.19,699.62
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,926.96,693.74
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,910.33,683.29
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,890.13,670.51
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,847.57,642.65
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,809.83,618.04
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,768.85,590.86
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,726.18,562.16
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,661.37,517.14
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,596.08,469.12
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,469.24,372.67
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,351.27,280.4
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,397.33,317.53
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,420.31,333.81
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,375.89,296.24
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,330.83,256.38
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,262.56,197.43
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,201.08,143.12
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,132.06,83.42
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,70.78,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,24.68,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,17.71,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,68.0,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,138.63,91.68
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,171.26,126.66
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,204.42,159.58
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,205.9,166.09
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,199.77,163.67
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,347.77,286.53
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,515.46,420.15
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,564.2,457.02
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,611.53,492.25
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,667.85,533.08
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,718.98,567.77
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,767.57,599.7
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,815.05,630.27
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,848.46,650.95
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,878.86,669.49
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,902.83,683.42
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,923.32,695.02
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,937.78,703.03
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,948.49,708.67
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,953.09,710.24
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,953.79,709.43
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,947.88,704.97
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,938.11,698.16
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,922.34,687.39
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,902.94,674.35
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,877.11,657.24
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,848.0,637.98
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,812.79,614.88
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,774.83,589.76
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,731.68,561.22
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,686.6,530.92
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,634.14,494.15
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,580.86,454.26
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,521.5,408.33
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,465.93,363.64
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,400.33,310.29
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,337.83,257.52
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,267.16,198.16
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,203.68,143.19
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,129.63,80.02
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,64.8,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,22.67,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,20.86,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,70.03,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,138.13,89.59
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,188.12,138.68
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,240.4,187.11
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,282.88,226.89
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,323.02,262.76
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,355.76,290.18
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,388.75,315.98
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,420.9,339.45
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,449.91,359.14
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,496.85,392.93
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,544.58,426.02
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,606.57,468.61
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,676.39,514.63
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,720.67,541.89
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,764.09,567.36
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,784.12,576.92
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,801.32,584.95
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,802.0,584.3
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,799.25,581.85
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,839.64,608.33
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,875.91,631.47
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,853.13,617.6
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,827.35,602.52
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,811.46,594.41
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,792.73,584.06
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,807.54,595.02
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,813.51,599.86
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,782.4,580.28
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,742.58,555.03
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,694.31,523.8
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,644.88,491.27
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,575.14,441.57
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,510.83,394.29
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,449.75,348.17
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,391.2,302.49
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,354.94,272.2
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,313.44,235.82
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,241.64,176.81
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,177.7,123.35
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,104.91,62.84
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,37.83,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,8.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,4.28,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,26.76,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,59.35,38.56
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,131.06,97.03
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,222.29,173.2
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,270.12,216.72
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,320.1,260.78
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,368.74,301.74
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,417.86,341.38
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,469.24,381.3
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,521.11,420.07
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,557.68,445.88
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,587.37,465.94
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,612.0,481.69
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,633.53,494.82
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,694.34,538.18
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,751.84,577.45
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,784.91,598.2
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,815.99,617.65
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,842.42,633.47
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,866.12,647.42
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,872.96,650.49
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,876.53,651.66
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,899.28,666.79
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,914.0,676.5
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,882.85,655.82
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,856.26,638.6
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,818.54,614.84
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,778.8,589.45
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,735.84,561.53
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,688.62,530.11
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,646.44,502.24
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,602.67,471.56
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,514.96,405.6
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,430.56,340.71
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,368.97,292.29
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,311.18,245.72
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,198.17,155.59
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,100.21,76.6
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,74.07,54.9
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,47.01,32.26
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,31.94,17.48
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,13.47,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.86,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,40.88,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,107.52,68.26
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,162.96,119.75
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,229.36,178.22
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,306.37,245.2
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,398.17,323.6
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,458.43,375.3
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,516.97,423.95
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,571.79,467.92
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,626.52,510.35
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,664.06,537.07
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,703.05,563.96
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,714.9,570.01
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,723.85,574.11
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,793.69,623.58
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,861.24,670.1
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,884.48,684.27
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,904.27,696.33
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,917.33,704.84
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,926.71,710.96
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,929.95,712.71
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,929.39,712.02
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,922.21,707.45
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,911.34,700.48
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,892.16,688.12
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,869.64,673.55
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,837.96,652.46
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,803.76,629.47
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,723.66,572.6
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,637.08,508.54
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,553.83,445.09
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,480.77,388.01
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,394.95,320.32
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,326.6,265.08
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,317.16,257.76
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,309.71,250.64
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,253.4,203.6
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,201.9,159.7
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,152.1,116.45
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,103.02,73.9
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,60.64,34.81
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,19.79,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,28.26,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,63.78,39.7
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,113.6,84.65
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,167.9,132.13
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,218.41,177.11
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,274.19,225.95
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,298.59,247.98
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,310.1,258.33
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,319.82,265.87
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,314.63,260.57
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,373.92,308.87
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,426.38,350.92
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,441.03,361.27
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,441.61,360.77
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,492.78,400.89
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,532.59,431.76
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,586.96,474.76
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,655.49,527.63
