Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,8.33,0.94
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,12.04,4.78
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,15.29,7.83
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,18.54,10.82
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,34.81,25.33
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,51.13,39.76
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,102.42,85.13
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,154.36,130.29
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,150.59,126.58
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,146.54,122.7
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,109.9,90.66
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,70.36,55.89
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,75.63,60.35
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,81.1,64.9
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,80.65,64.43
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,80.21,63.99
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,65.61,51.4
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,51.15,38.91
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,78.51,62.63
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,107.83,87.83
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,133.12,109.55
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,159.22,131.86
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,122.14,100.29
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,86.34,69.6
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,109.71,90.61
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,127.31,106.44
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,144.18,121.19
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,161.26,135.99
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,119.16,99.28
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,75.3,60.81
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,65.51,52.09
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,56.36,43.82
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,42.05,31.06
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,27.87,18.32
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,21.23,11.01
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,14.17,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,6.88,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.91,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.81,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,9.72,1.9
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,15.75,7.91
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,28.31,19.17
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,40.89,30.45
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,36.47,26.67
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,32.1,22.84
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,68.89,55.21
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,109.44,90.35
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,111.6,91.77
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,113.62,93.08
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,108.79,88.57
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,104.14,84.24
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,102.81,82.84
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,101.57,81.55
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,139.8,114.03
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,179.25,147.09
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,219.38,181.12
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,249.58,206.63
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,431.96,359.89
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,600.49,494.9
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,711.7,581.37
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,796.17,643.87
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,774.73,627.76
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,750.26,610.26
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,717.73,586.48
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,682.74,560.71
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,641.86,529.76
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,599.45,495.9
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,549.82,455.2
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,500.01,413.22
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,444.85,365.78
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,387.53,315.07
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,319.84,255.1
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,257.35,197.62
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,178.41,121.73
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,104.76,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,40.77,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,36.2,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,86.05,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,168.99,113.66
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,254.17,200.15
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,317.05,260.13
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,385.26,322.64
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,443.06,374.83
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,498.81,423.54
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,548.87,465.12
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,598.56,504.66
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,641.58,537.31
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,682.99,566.15
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,718.32,589.72
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,751.28,611.0
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,776.39,626.19
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,798.47,638.98
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,809.72,645.72
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,817.42,650.12
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,828.85,657.35
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,836.86,662.2
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,833.08,659.0
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,825.78,653.57
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,813.16,644.92
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,797.16,633.97
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,773.66,617.64
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,747.2,599.2
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,713.71,575.59
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,677.93,550.08
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,636.1,518.56
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,592.9,484.26
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,542.36,443.04
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,495.76,403.72
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,437.2,354.93
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,380.48,305.92
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,312.6,246.36
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,250.11,189.71
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,163.52,110.84
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,81.1,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,30.1,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,4.29,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,28.45,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,103.02,66.48
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,176.48,138.3
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,212.24,173.99
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,250.52,210.62
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,208.18,177.43
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,149.27,127.51
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,207.89,178.5
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,252.75,216.62
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,425.86,364.68
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,608.8,514.11
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,682.43,570.12
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,755.05,623.79
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,782.27,642.06
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,806.55,658.33
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,824.52,670.71
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,839.12,680.68
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,847.13,685.9
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,851.54,688.61
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,848.96,686.46
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,842.75,681.87
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,829.77,672.85
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,813.41,661.38
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,790.17,644.32
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,763.85,624.99
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,714.0,587.71
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,668.8,553.75
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,604.13,503.13
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,540.69,451.53
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,525.89,438.65
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,501.64,416.9
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,433.22,358.21
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,365.13,298.61
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,272.22,219.1
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,189.31,147.33
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,154.59,107.2
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,108.92,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,42.69,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,7.63,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,77.18,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,157.02,99.48
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,241.08,186.83
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,304.44,246.83
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,373.58,309.86
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,431.61,362.46
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,491.76,415.17
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,540.25,456.46
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,592.62,499.37
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,636.47,534.21
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,678.97,565.44
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,714.2,590.85
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,747.15,614.27
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,774.41,633.09
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,798.71,649.64
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,816.47,661.81
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,830.87,671.62
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,838.35,676.32
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,842.26,678.59
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,839.16,676.26
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,832.51,671.51
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,819.16,661.68
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,802.48,649.55
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,779.79,633.12
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,754.12,614.51
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,721.41,590.41
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,686.37,564.42
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,644.62,532.97
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,606.2,502.05
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,554.88,459.72
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,503.48,416.29
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,443.4,365.11
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,385.24,313.82
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,315.89,253.07
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,251.96,195.01
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,175.97,122.08
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,99.75,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,37.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,4.06,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.63,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,9.26,2.18
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,12.04,4.78
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,14.82,7.31
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,19.46,11.42
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,24.11,15.49
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,64.38,50.68
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,115.03,94.26
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,67.34,52.91
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,28.77,19.27
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,47.4,35.26
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,66.07,51.13
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,102.65,82.1
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,141.28,114.42
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,129.18,104.19
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,117.56,94.44
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,261.27,217.43
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,389.8,324.21
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,345.94,286.86
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,301.92,249.65
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,304.9,252.54
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,307.34,254.87
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,341.99,284.78
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,386.16,321.78
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,393.68,329.02
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,397.84,333.47
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,377.4,316.5
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,344.26,289.15
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,270.96,227.15
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,206.85,172.15
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,151.52,124.44
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,94.68,75.35
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,72.72,56.24
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,48.29,34.91
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,37.74,23.53
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,23.19,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,9.65,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,18.9,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,45.52,24.57
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,69.69,51.91
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,97.61,77.36
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,127.14,103.8
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,156.78,130.04
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,187.66,156.92
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,257.65,216.9
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,338.01,284.04
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,380.86,318.86
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,425.26,354.47
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,384.96,319.26
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,338.99,279.38
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,339.65,279.35
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,339.8,278.63
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,307.31,250.55
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,260.55,211.11
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,339.15,275.58
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,405.51,328.4
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,364.27,294.6
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,322.84,261.05
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,364.29,295.42
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,404.06,327.52
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,366.14,297.13
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,328.75,267.41
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,252.55,205.41
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,169.37,136.67
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,158.01,128.04
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,146.15,118.57
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,170.53,139.41
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,182.36,149.08
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,189.32,153.88
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,185.52,149.16
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,147.0,116.28
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,111.0,84.77
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,77.74,52.75
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,40.55,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,15.43,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,5.55,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,8.33,1.31
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,11.11,3.89
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,13.89,6.41
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,19.46,11.31
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,25.04,16.19
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,40.87,29.91
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,56.73,43.54
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,51.59,39.0
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,46.46,34.49
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,39.48,28.4
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,32.5,22.34
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,28.78,19.1
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,25.07,15.86
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,33.44,23.0
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,41.82,30.13
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,56.74,42.78
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,71.68,55.4
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,77.7,60.5
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,84.03,65.88
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,72.55,56.21
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,61.4,46.81
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,60.47,46.08
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,59.53,45.34
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,49.26,36.66
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,39.01,27.95
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,37.14,26.41
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,35.28,24.85
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,27.83,18.47
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,20.4,12.04
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,16.68,8.8
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,12.97,5.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,11.11,3.86
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,9.26,2.14
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.8,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.29,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.13,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,52.07,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,137.55,74.37
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,227.89,172.03
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,287.38,228.71
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,352.2,287.47
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,413.4,341.86
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,473.9,394.13
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,524.12,435.86
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,574.26,475.94
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,617.75,509.16
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,659.69,538.83
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,695.54,563.88
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,729.23,587.03
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,755.71,604.66
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,779.33,620.18
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,797.18,631.76
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,811.78,641.12
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,819.14,645.46
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,823.04,647.55
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,799.29,631.05
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,764.97,607.2
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,640.15,515.46
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,495.45,402.63
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,447.05,365.8
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,399.26,328.1
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,376.37,310.68
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,352.57,292.14
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,338.64,280.98
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,324.06,268.98
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,266.68,222.01
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,210.3,175.14
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,133.55,109.69
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,63.02,48.78
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,51.65,38.52
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,41.24,28.84
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,29.24,16.98
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,16.05,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,6.14,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,19.28,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,83.19,41.92
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,151.39,114.63
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,244.8,195.32
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,352.63,287.21
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,410.33,338.34
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,470.47,390.03
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,520.25,431.06
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,565.26,466.94
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,608.83,499.9
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,656.23,533.52
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,686.69,554.11
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,720.41,576.95
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,747.65,594.2
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,772.12,609.31
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,789.6,620.45
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,803.91,629.48
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,811.93,634.09
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,816.54,636.51
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,814.8,635.7
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,809.62,632.67
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,750.07,591.13
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,685.93,546.07
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,591.07,475.83
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,505.53,409.55
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,416.84,340.36
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,345.33,282.75
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,329.9,271.24
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,313.36,258.21
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,290.94,240.1
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,267.25,220.41
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,297.47,244.11
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,310.5,251.4
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,267.24,212.73
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,225.31,173.7
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,169.25,118.8
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,111.37,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,42.33,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,7.65,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,17.42,4.34
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,27.55,17.28
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,42.96,31.21
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,58.2,44.75
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,72.7,57.51
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,87.33,70.19
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,107.87,87.97
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,136.43,112.41
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,122.3,99.99
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,102.94,83.12
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,102.11,82.03
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,100.96,80.6
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,135.77,110.02
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,171.66,139.94
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,201.89,165.0
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,223.01,182.45
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,218.99,178.52
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,214.87,174.6
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,220.54,179.33
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,226.24,184.07
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,221.59,180.69
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,216.78,177.22
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,173.8,141.3
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,125.08,100.32
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,178.18,146.89
